Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,13.4668915441,0.552832279918,0.0,0.344375603751,1.91011974705,2.3935639134,15.320591261,15.320591261
 01/02  02:00:00,13.4626472288,0.50387381167,0.0,0.389089756632,1.91011974705,2.3935639134,13.8995179277,13.8995179277
 01/02  03:00:00,13.7494248877,0.747958510898,0.0,0.431782716352,1.91011974705,2.3935639134,20.799457594,20.799457594
 01/02  04:00:00,13.8356801206,0.794339510297,0.0,0.471656949813,1.91011974705,2.3935639134,20.280350615,20.280350615
 01/02  05:00:00,14.42897017,1.35302234848,0.0,0.506264161057,1.91011974705,2.3935639134,33.031131525,33.031131525
 01/02  06:00:00,14.2332364186,1.14033426873,0.0,0.523218489456,1.91011974705,2.3935639134,27.1793748818,27.1793748818
 01/02  07:00:00,27.4613981947,12.8532557618,0.0,2.0384587724,1.91011974705,2.3935639134,277.759990623,277.759990623
 01/02  08:00:00,32.8057459483,12.8532557618,0.0,2.01421670482,7.6404789882,4.7871278268,250.45624304,250.45624304
 01/02  09:00:00,42.0043313811,12.8532557618,0.0,1.67240445189,19.1011974705,8.3774736969,220.332874164,220.332874164
 01/02  10:00:00,59.4823616057,12.8532557618,0.0,1.47591278667,34.3821554469,10.7710376103,189.982246875,189.982246875
 01/02  11:00:00,59.372173293,12.8532557618,0.0,1.36572447394,34.3821554469,10.7710376103,178.972566646,178.972566646
 01/02  12:00:00,59.0097108743,12.8532557618,0.0,1.00326205529,34.3821554469,10.7710376103,161.529687766,161.529687766
 01/02  13:00:00,59.0254711479,12.8532557618,0.0,1.0190223289,34.3821554469,10.7710376103,154.762305695,154.762305695
 01/02  14:00:00,58.9927118959,12.8532557618,0.0,0.986263076835,34.3821554469,10.7710376103,149.716372252,149.716372252
 01/02  15:00:00,59.0020484449,12.8532557618,0.0,0.995599625887,34.3821554469,10.7710376103,142.971751812,142.971751812
 01/02  16:00:00,58.9434421299,12.8532557618,0.0,0.936993310906,34.3821554469,10.7710376103,134.601834288,134.601834288
 01/02  17:00:00,58.9808443463,12.8532557618,0.0,0.974395527258,34.3821554469,10.7710376103,138.162151278,138.162151278
 01/02  18:00:00,67.4190525629,12.8532557618,0.0,1.1466037439,34.3821554469,10.7710376103,145.954388725,145.954388725
 01/02  19:00:00,54.8697372057,12.8532557618,0.0,1.25478882572,22.9214369646,9.5742556536,154.81719249,154.81719249
 01/02  20:00:00,54.9523880399,12.8532557618,0.0,1.33743965987,22.9214369646,9.5742556536,164.929139136,164.929139136
 01/02  21:00:00,50.034668019,12.8532557618,0.0,1.4367410898,19.1011974705,8.3774736969,179.435104522,179.435104522
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.949596589,0.244432615271,0.0,0.135480313278,1.91011974705,2.3935639134,6.66627299981,6.66627299981
 01/02  24:00:00,13.3350935319,0.477213865726,0.0,0.288196005774,1.91011974705,2.3935639134,13.0914210098,13.0914210098
 01/03  01:00:00,13.4455150735,0.51626102503,0.0,0.359570388031,1.91011974705,2.3935639134,14.3276154354,14.3276154354
 01/03  02:00:00,13.6436375591,0.66778028361,0.0,0.406173615076,1.91011974705,2.3935639134,18.4561213669,18.4561213669
 01/03  03:00:00,13.8094327664,0.775826987409,0.0,0.463922118573,1.91011974705,2.3935639134,20.5579327587,20.5579327587
 01/03  04:00:00,14.3439642433,1.2691626621,0.0,0.505117920717,1.91011974705,2.3935639134,30.944141075,30.944141075
 01/03  05:00:00,14.3510498055,1.24441779164,0.0,0.536948353445,1.91011974705,2.3935639134,29.9598469662,29.9598469662
 01/03  06:00:00,14.8032700434,1.6740713865,0.0,0.559514996472,1.91011974705,2.3935639134,39.099370741,39.099370741
 01/03  07:00:00,27.4613981947,12.8532557618,0.0,2.0384587724,1.91011974705,2.3935639134,278.721978385,278.721978385
 01/03  08:00:00,32.8299880159,12.8532557618,0.0,2.0384587724,7.6404789882,4.7871278268,273.601151963,273.601151963
 01/03  09:00:00,42.0571066357,12.8532557618,0.0,1.72517970643,19.1011974705,8.3774736969,246.037473784,246.037473784
 01/03  10:00:00,59.0652282733,12.8532557618,0.0,1.0587794543,34.3821554469,10.7710376103,198.725957765,198.725957765
 01/03  11:00:00,58.6366403951,12.8532557618,0.0,0.630191576088,34.3821554469,10.7710376103,170.872116236,170.872116236
 01/03  12:00:00,58.3303994769,12.8532557618,0.0,0.323950657916,34.3821554469,10.7710376103,143.389911534,143.389911534
 01/03  13:00:00,58.1210506372,12.8532557618,0.0,0.114601818193,34.3821554469,10.7710376103,123.536407683,123.536407683
 01/03  14:00:00,58.0071376371,12.8476312882,0.0,0.00631329169855,34.3821554469,10.7710376103,108.392583553,108.392583553
 01/03  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,97.5594269686,97.5594269686
 01/03  16:00:00,58.0648568918,12.8518496434,0.0,0.0598141911327,34.3821554469,10.7710376103,89.2958640157,89.2958640157
 01/03  17:00:00,58.3798350973,12.8532557618,0.0,0.373386278257,34.3821554469,10.7710376103,94.2638835927,94.2638835927
 01/03  18:00:00,66.97823665,12.8532557618,0.0,0.705787830953,34.3821554469,10.7710376103,109.461206785,109.461206785
 01/03  19:00:00,54.4888022402,12.8532557618,0.0,0.873853860223,22.9214369646,9.5742556536,126.199450976,126.199450976
 01/03  20:00:00,54.6242581193,12.8532557618,0.0,1.00930973929,22.9214369646,9.5742556536,142.11351759,142.11351759
 01/03  21:00:00,49.6680594213,12.8532557618,0.0,1.07013249207,19.1011974705,8.3774736969,149.166014134,149.166014134
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.6508472694,0.076105388099,0.0,0.00505822087796,1.91011974705,2.3935639134,2.20558071,2.20558071
 01/04  01:00:00,12.8472956641,0.191849321893,0.0,0.0857626817124,1.91011974705,2.3935639134,5.31490472125,5.31490472125
 01/04  02:00:00,13.0417204921,0.325053036434,0.0,0.146983795253,1.91011974705,2.3935639134,9.13363058459,9.13363058459
 01/04  03:00:00,13.0786112829,0.324514381767,0.0,0.184413240651,1.91011974705,2.3935639134,8.87839766962,8.87839766962
 01/04  04:00:00,13.2075087464,0.422938359614,0.0,0.214886726318,1.91011974705,2.3935639134,11.9144258862,11.9144258862
 01/04  05:00:00,13.2104646125,0.399434898541,0.0,0.241346053558,1.91011974705,2.3935639134,10.9328757485,10.9328757485
 01/04  06:00:00,13.3276847983,0.493334836065,0.0,0.264666301789,1.91011974705,2.3935639134,13.91407914,13.91407914
 01/04  07:00:00,27.3821875066,12.8532557618,0.0,1.95924808436,1.91011974705,2.3935639134,249.3460356,249.3460356
 01/04  08:00:00,32.3870583197,12.8532557618,0.0,1.59552907623,7.6404789882,4.7871278268,204.430052196,204.430052196
 01/04  09:00:00,41.4643000964,12.8532557618,0.0,1.13237316721,19.1011974705,8.3774736969,173.835036252,173.835036252
 01/04  10:00:00,58.6839302869,12.8532557618,0.0,0.677481467891,34.3821554469,10.7710376103,133.480400177,133.480400177
 01/04  11:00:00,58.3990035964,12.8532557618,0.0,0.392554777371,34.3821554469,10.7710376103,110.980949562,110.980949562
 01/04  12:00:00,58.1743013948,12.8532557618,0.0,0.167852575743,34.3821554469,10.7710376103,87.9236011419,87.9236011419
 01/04  13:00:00,58.0158242812,12.8490374066,0.0,0.0135938173622,34.3821554469,10.7710376103,73.4096187194,73.4096187194
 01/04  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,59.6104214084,59.6104214084
 01/04  15:00:00,58.0002604284,12.8462251698,0.0,0.000842201374053,34.3821554469,10.7710376103,57.2571681823,57.2571681823
 01/04  16:00:00,58.0861014947,12.8532557618,0.0,0.0796526757042,34.3821554469,10.7710376103,53.8203939027,53.8203939027
 01/04  17:00:00,58.2517346231,12.8532557618,0.0,0.245285804076,34.3821554469,10.7710376103,59.1724956892,59.1724956892
 01/04  18:00:00,66.7562848563,12.8532557618,0.0,0.483836037292,34.3821554469,10.7710376103,72.7629867757,72.7629867757
 01/04  19:00:00,54.1829090595,12.8532557618,0.0,0.567960679475,22.9214369646,9.5742556536,79.6255579078,79.6255579078
 01/04  20:00:00,54.2685230361,12.8532557618,0.0,0.653574656113,22.9214369646,9.5742556536,90.0413605666,90.0413605666
 01/04  21:00:00,49.3014286963,12.8532557618,0.0,0.703501767064,19.1011974705,8.3774736969,96.2945961357,96.2945961357
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.6131041746,0.0193299350102,0.0,0.0240905791798,1.91011974705,2.3935639134,0.326126014332,0.326126014332
 01/05  05:00:00,12.7304981405,0.100498395398,0.0,0.0603160846151,1.91011974705,2.3935639134,2.763793032,2.763793032
 01/05  06:00:00,12.7553531666,0.108298470874,0.0,0.0773710353075,1.91011974705,2.3935639134,3.00026528804,3.00026528804
 01/05  07:00:00,27.0607884366,12.8532557618,0.0,1.63784901434,1.91011974705,2.3935639134,202.231219588,202.231219588
 01/05  08:00:00,32.0390673483,12.8532557618,0.0,1.24753810481,7.6404789882,4.7871278268,156.636989452,156.636989452
 01/05  09:00:00,41.406705396,12.8532557618,0.0,1.0747784668,19.1011974705,8.3774736969,134.638347553,134.638347553
 01/05  10:00:00,58.9137530285,12.8532557618,0.0,0.907304209501,34.3821554469,10.7710376103,110.114526163,110.114526163
 01/05  11:00:00,58.8438129863,12.8532557618,0.0,0.837364167304,34.3821554469,10.7710376103,103.673824238,103.673824238
 01/05  12:00:00,58.7955254304,12.8532557618,0.0,0.789076611421,34.3821554469,10.7710376103,94.6329303953,94.6329303953
 01/05  13:00:00,58.7488788035,12.8532557618,0.0,0.742429984485,34.3821554469,10.7710376103,87.7950797006,87.7950797006
 01/05  14:00:00,58.7120563544,12.8532557618,0.0,0.705607535392,34.3821554469,10.7710376103,82.5819031627,82.5819031627
 01/05  15:00:00,58.6770982975,12.8532557618,0.0,0.6706494785,34.3821554469,10.7710376103,76.9708416317,76.9708416317
 01/05  16:00:00,58.6084004372,12.8532557618,0.0,0.60195161816,34.3821554469,10.7710376103,69.7699578613,69.7699578613
 01/05  17:00:00,58.5730494526,12.8532557618,0.0,0.566600633619,34.3821554469,10.7710376103,70.0639414513,70.0639414513
 01/05  18:00:00,66.9426478282,12.8532557618,0.0,0.670199009196,34.3821554469,10.7710376103,77.8798850083,77.8798850083
 01/05  19:00:00,54.37669614,12.8532557618,0.0,0.761747760022,22.9214369646,9.5742556536,87.7617046893,87.7617046893
 01/05  20:00:00,54.4488834279,12.8532557618,0.0,0.83393504786,22.9214369646,9.5742556536,96.8039655103,96.8039655103
 01/05  21:00:00,49.4564787246,12.8532557618,0.0,0.858551795331,19.1011974705,8.3774736969,100.384703686,100.384703686
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5753741482,0.00281223680463,0.0,0.00287825095755,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.6463084293,0.0273460766432,0.0,0.0492786922078,1.91011974705,2.3935639134,0.564034355037,0.564034355037
 01/06  03:00:00,12.6988482345,0.0439076527675,0.0,0.0852569212549,1.91011974705,2.3935639134,1.05319727219,1.05319727219
 01/06  04:00:00,12.7193210323,0.0402278322513,0.0,0.109409539607,1.91011974705,2.3935639134,0.945848351495,0.945848351495
 01/06  05:00:00,12.7753590514,0.0874373880989,0.0,0.118238002841,1.91011974705,2.3935639134,2.18985735365,2.18985735365
 01/06  06:00:00,12.7747909314,0.077951491345,0.0,0.127155779653,1.91011974705,2.3935639134,1.89458992168,1.89458992168
 01/06  07:00:00,27.1334836904,12.8532557618,0.0,1.71054426816,1.91011974705,2.3935639134,201.747032324,201.747032324
 01/06  08:00:00,32.1276026306,12.8532557618,0.0,1.33607338706,7.6404789882,4.7871278268,160.238022365,160.238022365
 01/06  09:00:00,41.3608018941,12.8532557618,0.0,1.02887496483,19.1011974705,8.3774736969,135.395808169,135.395808169
 01/06  10:00:00,58.9267005707,12.8532557618,0.0,0.920251751679,34.3821554469,10.7710376103,109.417668577,109.417668577
 01/06  11:00:00,58.901899207,12.8532557618,0.0,0.895450388008,34.3821554469,10.7710376103,103.286277248,103.286277248
 01/06  12:00:00,58.8481906422,12.8532557618,0.0,0.841741823217,34.3821554469,10.7710376103,94.179588797,94.179588797
 01/06  13:00:00,58.8186756639,12.8532557618,0.0,0.812226844912,34.3821554469,10.7710376103,90.7812546226,90.7812546226
 01/06  14:00:00,58.7353609849,12.8532557618,0.0,0.728912165853,34.3821554469,10.7710376103,87.3931163527,87.3931163527
 01/06  15:00:00,58.7045264268,12.8532557618,0.0,0.69807760773,34.3821554469,10.7710376103,91.1437522045,91.1437522045
 01/06  16:00:00,58.6241539556,12.8532557618,0.0,0.617705136626,34.3821554469,10.7710376103,90.3471499658,90.3471499658
 01/06  17:00:00,58.7045225177,12.8532557618,0.0,0.698073698727,34.3821554469,10.7710376103,92.1765272183,92.1765272183
 01/06  18:00:00,67.0909697408,12.8532557618,0.0,0.818520921807,34.3821554469,10.7710376103,97.4216890732,97.4216890732
 01/06  19:00:00,54.4903354417,12.8532557618,0.0,0.875387061639,22.9214369646,9.5742556536,102.159861862,102.159861862
 01/06  20:00:00,54.5487853123,12.8532557618,0.0,0.933836932268,22.9214369646,9.5742556536,109.185122718,109.185122718
 01/06  21:00:00,49.5803395818,12.8532557618,0.0,0.982412652611,19.1011974705,8.3774736969,116.045195633,116.045195633
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.6072466244,0.0184777495057,0.0,0.019085214402,1.91011974705,2.3935639134,0.427532459591,0.427532459591
 01/07  01:00:00,12.21379899,0.115682492283,0.0,0.126823815619,1.91011974705,1.79517293505,2.92430646667,2.92430646667
 01/07  02:00:00,12.4656773285,0.283662797986,0.0,0.210721848381,1.91011974705,1.79517293505,7.60240716929,7.60240716929
 01/07  03:00:00,12.6119229287,0.369556111205,0.0,0.271074135433,1.91011974705,1.79517293505,10.1459548674,10.1459548674
 01/07  04:00:00,12.7477868224,0.45828405747,0.0,0.318210082874,1.91011974705,1.79517293505,12.4492287611,12.4492287611
 01/07  05:00:00,12.8619188396,0.524164660622,0.0,0.366461496869,1.91011974705,1.79517293505,14.5151471196,14.5151471196
 01/07  06:00:00,12.9696526267,0.593996594891,0.0,0.404363349722,1.91011974705,1.79517293505,16.2413594524,16.2413594524
 01/07  07:00:00,26.8630072163,12.8532557618,0.0,2.0384587724,1.91011974705,1.79517293505,272.800606308,272.800606308
 01/07  08:00:00,27.7663195083,12.8532557618,0.0,1.99181171566,3.8202394941,3.5903458701,246.090677139,246.090677139
 01/07  09:00:00,31.7929482468,12.8532557618,0.0,1.49506421917,11.4607184823,5.9839097835,217.718283934,217.718283934
 01/07  10:00:00,46.3672472871,12.8532557618,0.0,1.01829890713,22.9214369646,9.5742556536,180.069174808,180.069174808
 01/07  11:00:00,58.6809254254,12.8532557618,0.0,0.674476606412,34.3821554469,10.7710376103,152.497002122,152.497002122
 01/07  12:00:00,58.4007677677,12.8532557618,0.0,0.394318948705,34.3821554469,10.7710376103,127.560779795,127.560779795
 01/07  13:00:00,58.1795847598,12.8532557618,0.0,0.173135940776,34.3821554469,10.7710376103,108.57956103,108.57956103
 01/07  14:00:00,58.013171381,12.8476312882,0.0,0.0123470356121,34.3821554469,10.7710376103,90.7269360151,90.7269360151
 01/07  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,78.3243086111,78.3243086111
 01/07  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,69.1077014121,69.1077014121
 01/07  17:00:00,58.1857085886,12.8532557618,0.0,0.179259769598,34.3821554469,10.7710376103,69.2732610346,69.2732610346
 01/07  18:00:00,66.8193437052,12.8532557618,0.0,0.546894886133,34.3821554469,10.7710376103,84.9563960681,84.9563960681
 01/07  19:00:00,49.3461542092,12.8532557618,0.0,0.748227280027,19.1011974705,8.3774736969,110.271420434,110.271420434
 01/07  20:00:00,39.4028404594,12.8532557618,0.0,0.83895643182,11.4607184823,5.9839097835,120.719370689,120.719370689
 01/07  21:00:00,39.4300765399,12.8532557618,0.0,0.866192512275,11.4607184823,5.9839097835,121.249911854,121.249911854
 01/07  22:00:00,29.4392168457,12.8532557618,0.0,0.909375719657,3.8202394941,3.5903458701,128.691030674,128.691030674
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,12.0068185146,0.0182588452148,0.0,0.0172669873263,1.91011974705,1.79517293505,0.335776695927,0.335776695927
 01/08  04:00:00,12.1792439748,0.130460484097,0.0,0.0774908085961,1.91011974705,1.79517293505,3.53896448196,3.53896448196
 01/08  05:00:00,12.269372105,0.188223564114,0.0,0.109855858762,1.91011974705,1.79517293505,5.12497099998,5.12497099998
 01/08  06:00:00,12.3260574904,0.224793331319,0.0,0.129971476932,1.91011974705,1.79517293505,6.2330866409,6.2330866409
 01/08  07:00:00,12.3968387718,0.266103006433,0.0,0.159443083302,1.91011974705,1.79517293505,7.22923291807,7.22923291807
 01/08  08:00:00,9.67675298769,0.298876282773,0.0,0.161917356153,1.91011974705,1.79517293505,8.28784103733,8.28784103733
 01/08  09:00:00,21.6713465589,12.8532557618,0.0,1.40750543288,3.8202394941,3.5903458701,208.805955254,208.805955254
 01/08  10:00:00,20.9266068282,12.8532557618,0.0,0.662765702152,3.8202394941,3.5903458701,144.76780621,144.76780621
 01/08  11:00:00,35.7906395875,12.8532557618,0.0,0.475734109102,15.2809579764,7.1806917402,109.811670292,109.811670292
 01/08  12:00:00,35.61827963,12.8532557618,0.0,0.3033741516,15.2809579764,7.1806917402,89.1394879355,89.1394879355
 01/08  13:00:00,45.4510772564,12.8532557618,0.0,0.102128876393,22.9214369646,9.5742556536,60.5930286284,60.5930286284
 01/08  14:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,44.3854576126,44.3854576126
 01/08  15:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,30.8271050237,30.8271050237
 01/08  16:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,25.4460028533,25.4460028533
 01/08  17:00:00,45.4248137699,12.850443525,0.0,0.0786776266663,22.9214369646,9.5742556536,31.830284828,31.830284828
 01/08  18:00:00,43.6671860303,12.8532557618,0.0,0.0862805518909,15.2809579764,7.1806917402,57.2366464173,57.2366464173
 01/08  19:00:00,33.7119103111,12.8532557618,0.0,0.165047734257,7.6404789882,4.7871278268,71.2823160203,71.2823160203
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  07:00:00,26.7714331445,12.8532557618,0.0,1.34849372227,1.91011974705,2.3935639134,167.529328171,167.529328171
 01/09  08:00:00,31.8229591187,12.8532557618,0.0,1.03142987526,7.6404789882,4.7871278268,131.027131488,131.027131488
 01/09  09:00:00,41.0952593894,12.8532557618,0.0,0.763332460161,19.1011974705,8.3774736969,102.713218338,102.713218338
 01/09  10:00:00,58.290477773,12.8532557618,0.0,0.284028953932,34.3821554469,10.7710376103,60.0805464968,60.0805464968
 01/09  11:00:00,58.0123526598,12.8476312882,0.0,0.0115283143847,34.3821554469,10.7710376103,39.2996796714,39.2996796714
 01/09  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.1688415501,20.1688415501
 01/09  13:00:00,58.0025141699,12.8476312882,0.0,0.00168982447595,34.3821554469,10.7710376103,11.8479825933,11.8479825933
 01/09  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,7.95267533596,7.95267533596
 01/09  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,5.63048365118,5.63048365118
 01/09  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,3.86719571859,3.86719571859
 01/09  17:00:00,58.0021786499,12.8462251698,0.0,0.00276042290588,34.3821554469,10.7710376103,6.56081255566,6.56081255566
 01/09  18:00:00,66.4345460219,12.8532557618,0.0,0.162097202872,34.3821554469,10.7710376103,21.1249136486,21.1249136486
 01/09  19:00:00,53.8749928967,12.8532557618,0.0,0.260044516714,22.9214369646,9.5742556536,29.4071059949,29.4071059949
 01/09  20:00:00,53.9287830526,12.8532557618,0.0,0.313834672582,22.9214369646,9.5742556536,36.3797122753,36.3797122753
 01/09  21:00:00,48.9383801017,12.8532557618,0.0,0.340453172442,19.1011974705,8.3774736969,40.4361678474,40.4361678474
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  07:00:00,26.5422958281,12.8532557618,0.0,1.11935640581,1.91011974705,2.3935639134,134.369766338,134.369766338
 01/10  08:00:00,31.6255311649,12.8532557618,0.0,0.834001921398,7.6404789882,4.7871278268,100.305561301,100.305561301
 01/10  09:00:00,41.0474487269,12.8532557618,0.0,0.715521797658,19.1011974705,8.3774736969,84.7128734163,84.7128734163
 01/10  10:00:00,58.6159793609,12.8532557618,0.0,0.609530541858,34.3821554469,10.7710376103,65.2624666838,65.2624666838
 01/10  11:00:00,58.532029342,12.8532557618,0.0,0.52558052296,34.3821554469,10.7710376103,56.9302655494,56.9302655494
 01/10  12:00:00,58.4279632188,12.8532557618,0.0,0.421514399772,34.3821554469,10.7710376103,43.3555533802,43.3555533802
 01/10  13:00:00,58.2831871939,12.8532557618,0.0,0.27673837484,34.3821554469,10.7710376103,37.3560640702,37.3560640702
 01/10  14:00:00,58.0181918139,12.8476312882,0.0,0.0173674684524,34.3821554469,10.7710376103,29.8802724526,29.8802724526
 01/10  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,24.9552859093,24.9552859093
 01/10  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.905541813,20.905541813
 01/10  17:00:00,58.026122662,12.8476312882,0.0,0.0252983165898,34.3821554469,10.7710376103,24.9331150997,24.9331150997
 01/10  18:00:00,66.5539374338,12.8532557618,0.0,0.281488614778,34.3821554469,10.7710376103,38.3783039454,38.3783039454
 01/10  19:00:00,54.0441733273,12.8532557618,0.0,0.429224947276,22.9214369646,9.5742556536,54.4844394319,54.4844394319
 01/10  20:00:00,54.131661826,12.8532557618,0.0,0.516713445932,22.9214369646,9.5742556536,66.0677231843,66.0677231843
 01/10  21:00:00,49.1895194713,12.8532557618,0.0,0.591592542044,19.1011974705,8.3774736969,76.5102923122,76.5102923122
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5853958509,0.00562447360926,0.0,0.0100877167975,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.6669939921,0.0454469905258,0.0,0.0518633411563,1.91011974705,2.3935639134,1.10226351829,1.10226351829
 01/11  06:00:00,12.7133841335,0.0514934440342,0.0,0.092207028989,1.91011974705,2.3935639134,1.27793375108,1.27793375108
 01/11  07:00:00,27.179059088,12.8532557618,0.0,1.75611966573,1.91011974705,2.3935639134,214.53139891,214.53139891
 01/11  08:00:00,32.2112632951,12.8532557618,0.0,1.41973405158,7.6404789882,4.7871278268,180.7787694,180.7787694
 01/11  09:00:00,41.2811055283,12.8532557618,0.0,0.94917859908,19.1011974705,8.3774736969,151.676976389,151.676976389
 01/11  10:00:00,58.352691202,12.8532557618,0.0,0.346242382997,34.3821554469,10.7710376103,105.017159204,105.017159204
 01/11  11:00:00,58.0199749382,12.8476312882,0.0,0.0191505927714,34.3821554469,10.7710376103,77.4468595533,77.4468595533
 01/11  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,49.5680155678,49.5680155678
 01/11  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,31.7136393354,31.7136393354
 01/11  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.4486549495,20.4486549495
 01/11  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,12.5489069138,12.5489069138
 01/11  16:00:00,57.9989068023,12.8448190514,0.000894693705849,0.0,34.3821554469,10.7710376103,5.81265475177,5.81265475177
 01/11  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,8.22719382161,8.22719382161
 01/11  18:00:00,64.8863454419,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,22.4989408512,22.4989408512
 01/11  19:00:00,53.7429353154,12.8532557618,0.0,0.127986935426,22.9214369646,9.5742556536,36.7139280093,36.7139280093
 01/11  20:00:00,53.9008724894,12.8532557618,0.0,0.285924109348,22.9214369646,9.5742556536,49.5622669049,49.5622669049
 01/11  21:00:00,48.946981519,12.8532557618,0.0,0.349054589804,19.1011974705,8.3774736969,55.6806550023,55.6806550023
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,26.5319530867,12.8532557618,0.0,1.1090136644,1.91011974705,2.3935639134,145.401859307,145.401859307
 01/12  08:00:00,31.6434479007,12.8532557618,0.0,0.85191865725,7.6404789882,4.7871278268,111.150597651,111.150597651
 01/12  09:00:00,41.1111968667,12.8532557618,0.0,0.77926993751,19.1011974705,8.3774736969,99.6033885301,99.6033885301
 01/12  10:00:00,58.6086051165,12.8532557618,0.0,0.602156297434,34.3821554469,10.7710376103,78.5035279134,78.5035279134
 01/12  11:00:00,58.1588316359,12.8518496434,0.0,0.153788935283,34.3821554469,10.7710376103,64.3698316662,64.3698316662
 01/12  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,48.1555866027,48.1555866027
 01/12  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,36.1710577411,36.1710577411
 01/12  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,29.3537628765,29.3537628765
 01/12  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,24.3542102933,24.3542102933
 01/12  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,17.965917039,17.965917039
 01/12  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.8796562565,20.8796562565
 01/12  18:00:00,64.9347369742,12.8490374066,0.0,0.0441731770791,34.3821554469,10.7710376103,40.1153446161,40.1153446161
 01/12  19:00:00,53.9103114973,12.8532557618,0.0,0.295363117325,22.9214369646,9.5742556536,58.5163587211,58.5163587211
 01/12  20:00:00,54.053456689,12.8532557618,0.0,0.438508308946,22.9214369646,9.5742556536,71.9005571524,71.9005571524
 01/12  21:00:00,49.0990592427,12.8532557618,0.0,0.501132313434,19.1011974705,8.3774736969,78.5942224642,78.5942224642
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,26.8249774365,12.8532557618,0.0,1.40203801418,1.91011974705,2.3935639134,178.802175004,178.802175004
 01/13  08:00:00,31.8519649322,12.8532557618,0.0,1.06043568867,7.6404789882,4.7871278268,139.816874029,139.816874029
 01/13  09:00:00,41.0011036962,12.8532557618,0.0,0.669176766975,19.1011974705,8.3774736969,113.319345034,113.319345034
 01/13  10:00:00,58.3030751695,12.8532557618,0.0,0.29662635045,34.3821554469,10.7710376103,82.3493478101,82.3493478101
 01/13  11:00:00,58.0919556452,12.8532557618,0.0,0.0855068261435,34.3821554469,10.7710376103,57.1293894926,57.1293894926
 01/13  12:00:00,58.0489079258,12.8518496434,0.0,0.0438652251482,34.3821554469,10.7710376103,36.6343835009,36.6343835009
 01/13  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,25.3819307279,25.3819307279
 01/13  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,17.5479976606,17.5479976606
 01/13  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,12.3731015116,12.3731015116
 01/13  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,8.98257199233,8.98257199233
 01/13  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,11.0872695794,11.0872695794
 01/13  18:00:00,64.9711240665,12.850443525,0.0,0.0791541509203,34.3821554469,10.7710376103,24.3122216466,24.3122216466
 01/13  19:00:00,53.889552536,12.8532557618,0.0,0.274604155966,22.9214369646,9.5742556536,41.4790411489,41.4790411489
 01/13  20:00:00,53.9916093874,12.8532557618,0.0,0.376661007333,22.9214369646,9.5742556536,53.2808824751,53.2808824751
 01/13  21:00:00,49.0088263025,12.8532557618,0.0,0.410899373306,19.1011974705,8.3774736969,56.9918919139,56.9918919139
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,26.0385376517,12.8532557618,0.0,1.21398920781,1.91011974705,1.79517293505,153.75226801,153.75226801
 01/14  08:00:00,26.7292747608,12.8532557618,0.0,0.954766968071,3.8202394941,3.5903458701,124.944500608,124.944500608
 01/14  09:00:00,30.9972987178,12.8532557618,0.0,0.699414690139,11.4607184823,5.9839097835,109.537174116,109.537174116
 01/14  10:00:00,45.9478264333,12.8532557618,0.0,0.598878053259,22.9214369646,9.5742556536,88.8961692851,88.8961692851
 01/14  11:00:00,58.5995651992,12.8532557618,0.0,0.593116380138,34.3821554469,10.7710376103,74.6315994716,74.6315994716
 01/14  12:00:00,58.5543745726,12.8532557618,0.0,0.547925753599,34.3821554469,10.7710376103,63.3085484276,63.3085484276
 01/14  13:00:00,58.5357627592,12.8532557618,0.0,0.529313940145,34.3821554469,10.7710376103,60.7309783892,60.7309783892
 01/14  14:00:00,58.5228090986,12.8532557618,0.0,0.516360279554,34.3821554469,10.7710376103,58.9156061778,58.9156061778
 01/14  15:00:00,58.4843115785,12.8532557618,0.0,0.477862759498,34.3821554469,10.7710376103,57.1636847677,57.1636847677
 01/14  16:00:00,58.445351225,12.8532557618,0.0,0.438902405985,34.3821554469,10.7710376103,52.5966993298,52.5966993298
 01/14  17:00:00,58.3478034764,12.8532557618,0.0,0.34135465738,34.3821554469,10.7710376103,48.2630387444,48.2630387444
 01/14  18:00:00,65.3721629697,12.8532557618,0.0,0.477380817351,34.3821554469,10.7710376103,56.861991394,56.861991394
 01/14  19:00:00,49.2581600902,12.8532557618,0.0,0.66023316095,19.1011974705,8.3774736969,82.3467125466,82.3467125466
 01/14  20:00:00,39.3189182231,12.8532557618,0.0,0.755034195506,11.4607184823,5.9839097835,94.2284641333,94.2284641333
 01/14  21:00:00,39.3985293026,12.8532557618,0.0,0.834645275019,11.4607184823,5.9839097835,103.99007638,103.99007638
 01/14  22:00:00,29.4861356626,12.8532557618,0.0,0.95629453656,3.8202394941,3.5903458701,124.701217966,124.701217966
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9945638398,0.00562447360926,0.0,0.0176466841122,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,12.1112486506,0.0611066973468,0.0,0.0788492711306,1.91011974705,1.79517293505,1.50936464596,1.50936464596
 01/15  04:00:00,12.2112912618,0.116034889722,0.0,0.12396369001,1.91011974705,1.79517293505,2.87820825948,2.87820825948
 01/15  05:00:00,12.28188958,0.154098431185,0.0,0.156498466726,1.91011974705,1.79517293505,3.9857579362,3.9857579362
 01/15  06:00:00,12.3966843918,0.243079626265,0.0,0.182312083437,1.91011974705,1.79517293505,6.51156358152,6.51156358152
 01/15  07:00:00,12.4554845242,0.273034643903,0.0,0.211157198242,1.91011974705,1.79517293505,7.38509839036,7.38509839036
 01/15  08:00:00,9.76149221574,0.324348294163,0.0,0.221184572811,1.91011974705,1.79517293505,8.80473392054,8.80473392054
 01/15  09:00:00,21.8233115667,12.8532557618,0.0,1.55947044065,3.8202394941,3.5903458701,222.464222903,222.464222903
 01/15  10:00:00,21.0654127167,12.8532557618,0.0,0.801571590698,3.8202394941,3.5903458701,170.578334855,170.578334855
 01/15  11:00:00,35.6767246021,12.8532557618,0.0,0.361819123708,15.2809579764,7.1806917402,136.675579332,136.675579332
 01/15  12:00:00,35.4834639962,12.8532557618,0.0,0.168558517803,15.2809579764,7.1806917402,119.923840262,119.923840262
 01/15  13:00:00,45.4617229417,12.8532557618,0.0,0.112774561703,22.9214369646,9.5742556536,99.9577545029,99.9577545029
 01/15  14:00:00,45.4137672001,12.8532557618,0.0,0.0648188201201,22.9214369646,9.5742556536,83.9491479921,83.9491479921
 01/15  15:00:00,45.5304132384,12.8532557618,0.0,0.181464858344,22.9214369646,9.5742556536,75.2785412465,75.2785412465
 01/15  16:00:00,45.655856888,12.8532557618,0.0,0.306908507929,22.9214369646,9.5742556536,72.4957659149,72.4957659149
 01/15  17:00:00,45.7022745503,12.8532557618,0.0,0.353326170307,22.9214369646,9.5742556536,70.4439533186,70.4439533186
 01/15  18:00:00,42.3932602905,12.8532557618,0.0,0.190021478768,15.2809579764,7.1806917402,97.537523992,97.537523992
 01/15  19:00:00,33.8457779107,12.8532557618,0.0,0.298915333841,7.6404789882,4.7871278268,113.010554299,113.010554299
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  06:00:00,11.9726988005,0.00140611840232,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  07:00:00,11.9885188002,0.00843671041389,0.0,0.00878940768395,1.91011974705,1.79517293505,0.0,0.0
 01/16  08:00:00,9.24246178361,0.00703059201158,0.0,0.0194718428269,1.91011974705,1.79517293505,0.0,0.0
 01/16  09:00:00,21.534576091,12.8532557618,0.0,1.27073496498,3.8202394941,3.5903458701,168.974351844,168.974351844
 01/16  10:00:00,21.1855806373,12.8532557618,0.0,0.921739511278,3.8202394941,3.5903458701,133.328361945,133.328361945
 01/16  11:00:00,36.208106003,12.8532557618,0.0,0.893200524573,15.2809579764,7.1806917402,124.73091378,124.73091378
 01/16  12:00:00,35.9686209651,12.8532557618,0.0,0.653715486728,15.2809579764,7.1806917402,115.359318927,115.359318927
 01/16  13:00:00,45.906253992,12.8532557618,0.0,0.557305612021,22.9214369646,9.5742556536,97.393815772,97.393815772
 01/16  14:00:00,45.6886334247,12.8532557618,0.0,0.339685044707,22.9214369646,9.5742556536,87.7084036181,87.7084036181
 01/16  15:00:00,45.4967589859,12.8532557618,0.0,0.147810605872,22.9214369646,9.5742556536,82.6132272916,82.6132272916
 01/16  16:00:00,45.6514428436,12.8532557618,0.0,0.302494463598,22.9214369646,9.5742556536,80.8609207559,80.8609207559
 01/16  17:00:00,45.873533494,12.8532557618,0.0,0.524585113993,22.9214369646,9.5742556536,83.4802359117,83.4802359117
 01/16  18:00:00,42.5252582729,12.8532557618,0.0,0.322019461152,15.2809579764,7.1806917402,114.445909979,114.445909979
 01/16  19:00:00,33.9674834541,12.8532557618,0.0,0.420620877328,7.6404789882,4.7871278268,129.89349448,129.89349448
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,12.0192213593,0.0261784138978,0.0,0.021750263319,1.91011974705,1.79517293505,0.610726402157,0.610726402157
 01/17  01:00:00,12.7309866512,0.0763453649608,0.0,0.0849576258005,1.91011974705,2.3935639134,1.87044563408,1.87044563408
 01/17  02:00:00,12.8350164248,0.151162355543,0.0,0.114170408805,1.91011974705,2.3935639134,3.9978528877,3.9978528877
 01/17  03:00:00,12.8695563957,0.166963471821,0.0,0.132909263467,1.91011974705,2.3935639134,4.528558048,4.528558048
 01/17  04:00:00,12.9721617486,0.253257084888,0.0,0.149221003285,1.91011974705,2.3935639134,6.88067764481,6.88067764481
 01/17  05:00:00,12.9486756957,0.221622756688,0.0,0.157369278514,1.91011974705,2.3935639134,6.01772025771,6.01772025771
 01/17  06:00:00,13.0390230056,0.295106414012,0.0,0.174232931135,1.91011974705,2.3935639134,8.06226054896,8.06226054896
 01/17  07:00:00,27.2200705841,12.8532557618,0.0,1.79713116185,1.91011974705,2.3935639134,223.700171572,223.700171572
 01/17  08:00:00,32.1817788908,12.8532557618,0.0,1.39024964732,7.6404789882,4.7871278268,174.233308439,174.233308439
 01/17  09:00:00,41.5316135992,12.8532557618,0.0,1.19968667003,19.1011974705,8.3774736969,153.72986472,153.72986472
 01/17  10:00:00,58.9614667267,12.8532557618,0.0,0.955017907646,34.3821554469,10.7710376103,126.433310693,126.433310693
 01/17  11:00:00,58.7072665368,12.8532557618,0.0,0.7008177178,34.3821554469,10.7710376103,108.536808615,108.536808615
 01/17  12:00:00,58.4487552079,12.8532557618,0.0,0.442306388834,34.3821554469,10.7710376103,88.47336057,88.47336057
 01/17  13:00:00,58.1332897339,12.8532557618,0.0,0.126840914856,34.3821554469,10.7710376103,75.3014456681,75.3014456681
 01/17  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,62.8562369149,62.8562369149
 01/17  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,52.6037889396,52.6037889396
 01/17  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,45.0760811122,45.0760811122
 01/17  17:00:00,58.011209133,12.8462251698,0.0,0.0117909059814,34.3821554469,10.7710376103,45.9655042456,45.9655042456
 01/17  18:00:00,65.2243886264,12.8532557618,0.0,0.329606474049,34.3821554469,10.7710376103,58.8939151897,58.8939151897
 01/17  19:00:00,54.1402673092,12.8532557618,0.0,0.525318929227,22.9214369646,9.5742556536,75.0172313406,75.0172313406
 01/17  20:00:00,54.2772646336,12.8532557618,0.0,0.662316253624,22.9214369646,9.5742556536,93.2184787311,93.2184787311
 01/17  21:00:00,49.3543820919,12.8532557618,0.0,0.756455162655,19.1011974705,8.3774736969,105.587224114,105.587224114
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.6301369966,0.035685464869,0.0,0.024767871235,1.91011974705,2.3935639134,0.849179881283,0.849179881283
 01/18  04:00:00,12.7954697492,0.130854945259,0.0,0.0949311434763,1.91011974705,2.3935639134,3.56608390511,3.56608390511
 01/18  05:00:00,13.0075347714,0.28835182367,0.0,0.149499287286,1.91011974705,2.3935639134,7.9545856273,7.9545856273
 01/18  06:00:00,13.0332009104,0.276674859102,0.0,0.186842390884,1.91011974705,2.3935639134,7.53842371222,7.53842371222
 01/18  07:00:00,27.3452662725,12.8532557618,0.0,1.92232685019,1.91011974705,2.3935639134,244.804708976,244.804708976
 01/18  08:00:00,32.3082672872,12.8532557618,0.0,1.51673804371,7.6404789882,4.7871278268,196.189634765,196.189634765
 01/18  09:00:00,41.3863050001,12.8532557618,0.0,1.05437807089,19.1011974705,8.3774736969,161.005837512,161.005837512
 01/18  10:00:00,58.6496790038,12.8532557618,0.0,0.643230184816,34.3821554469,10.7710376103,128.553611191,128.553611191
 01/18  11:00:00,58.3700382634,12.8532557618,0.0,0.363589444425,34.3821554469,10.7710376103,113.994952131,113.994952131
 01/18  12:00:00,58.3474770895,12.8532557618,0.0,0.341028270452,34.3821554469,10.7710376103,95.023056113,95.023056113
 01/18  13:00:00,58.5031815776,12.8532557618,0.0,0.496732758612,34.3821554469,10.7710376103,86.8982862783,86.8982862783
 01/18  14:00:00,58.5504447746,12.8532557618,0.0,0.543995955567,34.3821554469,10.7710376103,80.0826674649,80.0826674649
 01/18  15:00:00,58.566193968,12.8532557618,0.0,0.559745148962,34.3821554469,10.7710376103,75.0931529987,75.0931529987
 01/18  16:00:00,58.5820298547,12.8532557618,0.0,0.57558103567,34.3821554469,10.7710376103,70.9228252567,70.9228252567
 01/18  17:00:00,58.6698137439,12.8532557618,0.0,0.663364924856,34.3821554469,10.7710376103,82.3651389801,82.3651389801
 01/18  18:00:00,65.6479593798,12.8532557618,0.0,0.753177227426,34.3821554469,10.7710376103,94.3318812476,94.3318812476
 01/18  19:00:00,54.4034637114,12.8532557618,0.0,0.788515331399,22.9214369646,9.5742556536,99.0825935264,99.0825935264
 01/18  20:00:00,54.4540291169,12.8532557618,0.0,0.839080736921,22.9214369646,9.5742556536,106.192486948,106.192486948
 01/18  21:00:00,49.4641164322,12.8532557618,0.0,0.866189502952,19.1011974705,8.3774736969,109.891080268,109.891080268
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5738827324,0.00281223680463,0.0,0.00138683514625,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.6492482613,0.0345175909494,0.0,0.0450470099292,1.91011974705,2.3935639134,0.775294459859,0.775294459859
 01/19  04:00:00,12.6978950357,0.0399116839835,0.0,0.0882996913115,1.91011974705,2.3935639134,0.936826119367,0.936826119367
 01/19  05:00:00,12.835711141,0.151490585986,0.0,0.114536894562,1.91011974705,2.3935639134,3.99899929224,3.99899929224
 01/19  06:00:00,12.868937644,0.165038312316,0.0,0.134215671214,1.91011974705,2.3935639134,4.39630708768,4.39630708768
 01/19  07:00:00,27.1813370114,12.8532557618,0.0,1.75839758913,1.91011974705,2.3935639134,212.675064974,212.675064974
 01/19  08:00:00,30.7817381833,12.8532557618,0.0,1.36787560647,7.6404789882,4.7871278268,167.824454401,167.824454401
 01/19  09:00:00,41.5446088657,12.8532557618,0.0,1.21268193646,19.1011974705,8.3774736969,148.68703092,148.68703092
 01/19  10:00:00,59.0635287394,12.8532557618,0.0,1.05707992034,34.3821554469,10.7710376103,126.685101279,126.685101279
 01/19  11:00:00,58.9785584509,12.8532557618,0.0,0.972109631878,34.3821554469,10.7710376103,117.169209318,117.169209318
 01/19  12:00:00,58.9097407206,12.8532557618,0.0,0.903291901573,34.3821554469,10.7710376103,105.937309407,105.937309407
 01/19  13:00:00,58.8668620489,12.8532557618,0.0,0.860413229847,34.3821554469,10.7710376103,102.457691158,102.457691158
 01/19  14:00:00,58.8179323037,12.8532557618,0.0,0.811483484707,34.3821554469,10.7710376103,99.4925693818,99.4925693818
 01/19  15:00:00,58.7529660884,12.8532557618,0.0,0.746517269423,34.3821554469,10.7710376103,96.7043022431,96.7043022431
 01/19  16:00:00,58.6485079228,12.8532557618,0.0,0.642059103773,34.3821554469,10.7710376103,91.2394285784,91.2394285784
 01/19  17:00:00,58.6332763343,12.8532557618,0.0,0.626827515283,34.3821554469,10.7710376103,91.660940918,91.660940918
 01/19  18:00:00,65.7093858235,12.8532557618,0.0,0.814603671102,34.3821554469,10.7710376103,103.575758426,103.575758426
 01/19  19:00:00,54.5736048711,12.8532557618,0.0,0.958656491029,22.9214369646,9.5742556536,116.613827125,116.613827125
 01/19  20:00:00,54.6793911401,12.8532557618,0.0,1.06444276011,22.9214369646,9.5742556536,129.703379906,129.703379906
 01/19  21:00:00,49.6900035459,12.8532557618,0.0,1.0920766167,19.1011974705,8.3774736969,133.066299668,133.066299668
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.6484738605,0.0393762438146,0.0,0.0394139561954,1.91011974705,2.3935639134,0.960260084717,0.960260084717
 01/20  01:00:00,12.8060032737,0.108384264249,0.0,0.127935348962,1.91011974705,2.3935639134,2.70113315897,2.70113315897
 01/20  02:00:00,12.9495085642,0.208209386354,0.0,0.171615517418,1.91011974705,2.3935639134,5.54252820323,5.54252820323
 01/20  03:00:00,12.9883296902,0.228638677096,0.0,0.190007352699,1.91011974705,2.3935639134,6.18336093166,6.18336093166
 01/20  04:00:00,13.0828651598,0.298117892608,0.0,0.215063606701,1.91011974705,2.3935639134,8.11000884392,8.11000884392
 01/20  05:00:00,13.1713477889,0.344246010749,0.0,0.257418117744,1.91011974705,2.3935639134,9.43162344813,9.43162344813
