Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/20  06:00:00,13.2678057037,0.417177905168,0.0,0.280944138121,1.91011974705,2.3935639134,11.4460068747,11.4460068747
 01/20  07:00:00,27.3630615634,12.8532557618,0.0,1.94012214115,1.91011974705,2.3935639134,235.904045038,235.904045038
 01/20  08:00:00,31.0089881985,12.8532557618,0.0,1.59512562165,7.6404789882,4.7871278268,194.810237742,194.810237742
 01/20  09:00:00,41.6899896156,12.8532557618,0.0,1.35806268634,19.1011974705,8.3774736969,169.512000998,169.512000998
 01/20  10:00:00,59.0452780937,12.8532557618,0.0,1.03882927472,34.3821554469,10.7710376103,132.18114791,132.18114791
 01/20  11:00:00,58.9147752576,12.8532557618,0.0,0.908326438593,34.3821554469,10.7710376103,113.914745115,113.914745115
 01/20  12:00:00,58.780456142,12.8532557618,0.0,0.774007322953,34.3821554469,10.7710376103,95.6477906266,95.6477906266
 01/20  13:00:00,58.5434125586,12.8532557618,0.0,0.536963739603,34.3821554469,10.7710376103,83.4926519378,83.4926519378
 01/20  14:00:00,58.2347477043,12.8532557618,0.0,0.228298885244,34.3821554469,10.7710376103,68.2590736584,68.2590736584
 01/20  15:00:00,58.0122501842,12.8476312882,0.0,0.0114258387892,34.3821554469,10.7710376103,55.0161177883,55.0161177883
 01/20  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,46.3546437451,46.3546437451
 01/20  17:00:00,58.0910714289,12.850443525,0.0,0.0874348467309,34.3821554469,10.7710376103,50.0534664086,50.0534664086
 01/20  18:00:00,63.9485929644,12.8532557618,0.0,0.43147747871,34.3821554469,10.7710376103,64.5603965273,64.5603965273
 01/20  19:00:00,54.2029840055,12.8532557618,0.0,0.588035625496,22.9214369646,9.5742556536,76.8610690899,76.8610690899
 01/20  20:00:00,54.3370782139,12.8532557618,0.0,0.722129833854,22.9214369646,9.5742556536,92.5517835252,92.5517835252
 01/20  21:00:00,49.3857106821,12.8532557618,0.0,0.78778375289,19.1011974705,8.3774736969,100.886808492,100.886808492
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9921619788,0.00703059201158,0.0,0.0138387046841,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,12.0773735971,0.0365051349036,0.0,0.0695757800829,1.91011974705,1.79517293505,0.833557083489,0.833557083489
 01/21  05:00:00,12.2081615304,0.126033599212,0.0,0.11083524908,1.91011974705,1.79517293505,3.31878220814,3.31878220814
 01/21  06:00:00,12.3201943589,0.203167889676,0.0,0.14573378713,1.91011974705,1.79517293505,5.46096876166,5.46096876166
 01/21  07:00:00,26.6387505563,12.8532557618,0.0,1.81420211242,1.91011974705,1.79517293505,221.617158921,221.617158921
 01/21  08:00:00,25.8084144903,12.8532557618,0.0,1.41157336424,3.8202394941,3.5903458701,178.648513578,178.648513578
 01/21  09:00:00,31.2165469854,12.8532557618,0.0,0.918662957804,11.4607184823,5.9839097835,151.042286871,151.042286871
 01/21  10:00:00,45.7288696192,12.8532557618,0.0,0.379921239172,22.9214369646,9.5742556536,109.877436715,109.877436715
 01/21  11:00:00,58.0465540565,12.8490374066,0.0,0.0443235926918,34.3821554469,10.7710376103,75.1697683287,75.1697683287
 01/21  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,45.4143963338,45.4143963338
 01/21  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,26.9813526865,26.9813526865
 01/21  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,12.5550449547,12.5550449547
 01/21  15:00:00,58.1036074443,12.8448190514,0.105595335708,0.0,34.3821554469,10.7710376103,5.5433951504,5.5433951504
 01/21  16:00:00,58.1400499693,12.8448190514,0.142037860662,0.0,34.3821554469,10.7710376103,4.37624596744,4.37624596744
 01/21  17:00:00,58.043070499,12.8448190514,0.045058390412,0.0,34.3821554469,10.7710376103,4.02079270749,4.02079270749
 01/21  18:00:00,63.5086787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,11.9926597148,11.9926597148
 01/21  19:00:00,48.7200218234,12.8518496434,0.0,0.123501012612,19.1011974705,8.3774736969,43.2930907151,43.2930907151
 01/21  20:00:00,38.9030709828,12.8532557618,0.0,0.339186955216,11.4607184823,5.9839097835,61.9824887138,61.9824887138
 01/21  21:00:00,38.9714467551,12.8532557618,0.0,0.407562727455,11.4607184823,5.9839097835,66.6047937279,66.6047937279
 01/21  22:00:00,29.002205316,12.8532557618,0.0,0.472364190016,3.8202394941,3.5903458701,77.0315713756,77.0315713756
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  09:00:00,21.1259823043,12.8532557618,0.0,0.86214117829,3.8202394941,3.5903458701,138.742013614,138.742013614
 01/22  10:00:00,20.4617891367,12.8532557618,0.0,0.197948010694,3.8202394941,3.5903458701,93.987647757,93.987647757
 01/22  11:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,57.107643799,57.107643799
 01/22  12:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,35.9404056957,35.9404056957
 01/22  13:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,21.0551724167,21.0551724167
 01/22  14:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,13.1570409995,13.1570409995
 01/22  15:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,5.49340851429,5.49340851429
 01/22  16:00:00,45.3593859532,12.8448190514,0.0188742835707,0.0,22.9214369646,9.5742556536,3.15853102354,3.15853102354
 01/22  17:00:00,45.3513717714,12.8448190514,0.0108601018317,0.0,22.9214369646,9.5742556536,2.60078811704,2.60078811704
 01/22  18:00:00,40.8171354347,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,12.6195382186,12.6195382186
 01/22  19:00:00,33.5384258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,32.5061244736,32.5061244736
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  07:00:00,26.0254582286,12.8532557618,0.0,0.602518806335,1.91011974705,2.3935639134,81.7107384966,81.7107384966
 01/23  08:00:00,29.9716610525,12.8532557618,0.0,0.557798475708,7.6404789882,4.7871278268,75.1545283677,75.1545283677
 01/23  09:00:00,40.9508387799,12.8532557618,0.0,0.618911850633,19.1011974705,8.3774736969,82.3781026897,82.3781026897
 01/23  10:00:00,58.5571043676,12.8532557618,0.0,0.550655548624,34.3821554469,10.7710376103,71.7999360421,71.7999360421
 01/23  11:00:00,58.4685619012,12.8532557618,0.0,0.462113082204,34.3821554469,10.7710376103,69.5054463123,69.5054463123
 01/23  12:00:00,58.4392736115,12.8532557618,0.0,0.432824792479,34.3821554469,10.7710376103,62.6010302428,62.6010302428
 01/23  13:00:00,58.4282447243,12.8532557618,0.0,0.421795905254,34.3821554469,10.7710376103,60.8428771843,60.8428771843
 01/23  14:00:00,58.2962547299,12.8532557618,0.0,0.289805910892,34.3821554469,10.7710376103,58.0731258058,58.0731258058
 01/23  15:00:00,58.3795858558,12.8532557618,0.0,0.37313703676,34.3821554469,10.7710376103,57.9306264162,57.9306264162
 01/23  16:00:00,58.4205855529,12.8532557618,0.0,0.414136733916,34.3821554469,10.7710376103,51.9368305516,51.9368305516
 01/23  17:00:00,58.4681204902,12.8532557618,0.0,0.461671671212,34.3821554469,10.7710376103,54.9254495671,54.9254495671
 01/23  18:00:00,64.044554034,12.8532557618,0.0,0.527438548356,34.3821554469,10.7710376103,62.4398448181,62.4398448181
 01/23  19:00:00,54.1795118991,12.8532557618,0.0,0.564563519121,22.9214369646,9.5742556536,67.2541610121,67.2541610121
 01/23  20:00:00,54.2338202855,12.8532557618,0.0,0.618871905463,22.9214369646,9.5742556536,74.5935457521,74.5935457521
 01/23  21:00:00,49.2501917535,12.8532557618,0.0,0.652264824258,19.1011974705,8.3774736969,78.3685207072,78.3685207072
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5993363251,0.00703059201158,0.0,0.0226220725991,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.7079411096,0.0524437796595,0.0,0.0858136695063,1.91011974705,2.3935639134,1.31039013852,1.31039013852
 01/24  05:00:00,12.8173844934,0.108802962565,0.0,0.138897870392,1.91011974705,2.3935639134,2.75218915172,2.75218915172
 01/24  06:00:00,12.982487735,0.229011914791,0.0,0.183792159796,1.91011974705,2.3935639134,6.05028320577,6.05028320577
 01/24  07:00:00,27.3062523638,12.8532557618,0.0,1.8833129415,1.91011974705,2.3935639134,229.823987082,229.823987082
 01/24  08:00:00,30.9200226973,12.8532557618,0.0,1.5061601205,7.6404789882,4.7871278268,187.740178082,187.740178082
 01/24  09:00:00,41.4354230107,12.8532557618,0.0,1.10349608153,19.1011974705,8.3774736969,164.113711376,164.113711376
 01/24  10:00:00,58.6516499439,12.8532557618,0.0,0.645201124914,34.3821554469,10.7710376103,134.357050144,134.357050144
 01/24  11:00:00,58.4269578108,12.8532557618,0.0,0.420508991776,34.3821554469,10.7710376103,117.785054848,117.785054848
 01/24  12:00:00,58.2966466344,12.8532557618,0.0,0.290197815395,34.3821554469,10.7710376103,92.7640511249,92.7640511249
 01/24  13:00:00,58.0273604789,12.8476312882,0.0,0.0265361334767,34.3821554469,10.7710376103,68.2423844845,68.2423844845
 01/24  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,49.044920937,49.044920937
 01/24  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,37.8523259135,37.8523259135
 01/24  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,31.0144374521,31.0144374521
 01/24  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,31.6064010082,31.6064010082
 01/24  18:00:00,63.6561746042,12.8518496434,0.0,0.140465236876,34.3821554469,10.7710376103,46.197373171,46.197373171
 01/24  19:00:00,54.0317322496,12.8532557618,0.0,0.416783869532,22.9214369646,9.5742556536,65.3665291939,65.3665291939
 01/24  20:00:00,54.1648434802,12.8532557618,0.0,0.549895100165,22.9214369646,9.5742556536,80.5649322149,80.5649322149
 01/24  21:00:00,49.240705398,12.8532557618,0.0,0.642778468803,19.1011974705,8.3774736969,93.5479155198,93.5479155198
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  05:00:00,12.6234002351,0.0273603704161,0.0,0.0263562042161,1.91011974705,2.3935639134,0.561936916975,0.561936916975
 01/25  06:00:00,12.7663668098,0.108904308732,0.0,0.0877788405872,1.91011974705,2.3935639134,3.00550395463,3.00550395463
 01/25  07:00:00,27.1788793976,12.8532557618,0.0,1.75593997533,1.91011974705,2.3935639134,221.614324256,221.614324256
 01/25  08:00:00,30.7700819598,12.8532557618,0.0,1.35621938297,7.6404789882,4.7871278268,177.361481438,177.361481438
 01/25  09:00:00,41.2339105026,12.8532557618,0.0,0.901983573402,19.1011974705,8.3774736969,146.391033425,146.391033425
 01/25  10:00:00,58.3328833407,12.8532557618,0.0,0.326434521672,34.3821554469,10.7710376103,101.587267567,101.587267567
 01/25  11:00:00,58.0119460708,12.8476312882,0.0,0.0111217253769,34.3821554469,10.7710376103,70.2919263593,70.2919263593
 01/25  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,37.6203783642,37.6203783642
 01/25  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,21.0045983134,21.0045983134
 01/25  14:00:00,58.0043513781,12.8448190514,0.00633926946795,0.0,34.3821554469,10.7710376103,11.5233814526,11.5233814526
 01/25  15:00:00,58.0601490773,12.8448190514,0.0621369686623,0.0,34.3821554469,10.7710376103,6.30198350506,6.30198350506
 01/25  16:00:00,58.0617303666,12.8448190514,0.0637182579675,0.0,34.3821554469,10.7710376103,4.72269906816,4.72269906816
 01/25  17:00:00,57.9986497148,12.8448190514,0.000637606196884,0.0,34.3821554469,10.7710376103,4.52258759103,4.52258759103
 01/25  18:00:00,63.5086787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,14.2592508912,14.2592508912
 01/25  19:00:00,53.6820697483,12.850443525,0.0,0.0699336050945,22.9214369646,9.5742556536,31.8404650251,31.8404650251
 01/25  20:00:00,53.8609401426,12.8532557618,0.0,0.24599176259,22.9214369646,9.5742556536,45.4344308327,45.4344308327
 01/25  21:00:00,48.9218531663,12.8532557618,0.0,0.323926237062,19.1011974705,8.3774736969,52.6228589547,52.6228589547
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,26.6442868637,12.8532557618,0.0,1.22134744147,1.91011974705,2.3935639134,157.928826166,157.928826166
 01/26  08:00:00,30.3347736065,12.8532557618,0.0,0.920911029716,7.6404789882,4.7871278268,121.115982703,121.115982703
 01/26  09:00:00,40.9555755411,12.8532557618,0.0,0.62364861187,19.1011974705,8.3774736969,100.428261214,100.428261214
 01/26  10:00:00,58.1487451666,12.8518496434,0.0,0.143702465993,34.3821554469,10.7710376103,62.536933673,62.536933673
 01/26  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,37.1353815048,37.1353815048
 01/26  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,16.2343938714,16.2343938714
 01/26  13:00:00,58.1711712225,12.8448190514,0.173159113852,0.0,34.3821554469,10.7710376103,5.00564261297,5.00564261297
 01/26  14:00:00,58.4526328354,12.8448190514,0.454620726813,0.0,34.3821554469,10.7710376103,2.65394976884,2.65394976884
 01/26  15:00:00,58.6308039423,12.8448190514,0.63279183372,0.0,34.3821554469,10.7710376103,1.45324925495,1.45324925495
 01/26  16:00:00,58.6575898545,12.8448190514,0.659577745851,0.0,34.3821554469,10.7710376103,0.555171084906,0.555171084906
 01/26  17:00:00,58.2966800857,12.8448190514,0.298667977071,0.0,34.3821554469,10.7710376103,0.742412072685,0.742412072685
 01/26  18:00:00,63.5211724253,12.8448190514,0.0124936500521,0.0,34.3821554469,10.7710376103,1.77958082501,1.77958082501
 01/26  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,5.90813545699,5.90813545699
 01/26  20:00:00,53.6165948104,12.8476312882,0.0,0.00727090400452,22.9214369646,9.5742556536,20.1704087157,20.1704087157
 01/26  21:00:00,48.7108282857,12.8532557618,0.0,0.112901356505,19.1011974705,8.3774736969,29.5124978413,29.5124978413
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  07:00:00,26.3260063363,12.8532557618,0.0,0.90306691403,1.91011974705,2.3935639134,120.809961645,120.809961645
 01/27  08:00:00,30.0927319896,12.8532557618,0.0,0.678869412743,7.6404789882,4.7871278268,91.1829647592,91.1829647592
 01/27  09:00:00,40.6855394155,12.8532557618,0.0,0.353612486235,19.1011974705,8.3774736969,73.8020676096,73.8020676096
 01/27  10:00:00,58.0103401003,12.8462251698,0.0,0.0109218732905,34.3821554469,10.7710376103,41.209747677,41.209747677
 01/27  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.6653924417,20.6653924417
 01/27  12:00:00,58.1346710961,12.8448190514,0.136658987528,0.0,34.3821554469,10.7710376103,4.07150800737,4.07150800737
 01/27  13:00:00,58.5061428704,12.8448190514,0.508130761797,0.0,34.3821554469,10.7710376103,1.58074768256,1.58074768256
 01/27  14:00:00,58.7247615552,12.8448190514,0.726749446549,0.0,34.3821554469,10.7710376103,0.257084968996,0.257084968996
 01/27  15:00:00,58.8965623466,12.8448190514,0.898550238022,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  16:00:00,59.0261763295,12.8448190514,1.02816422088,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  17:00:00,58.6936044263,12.8448190514,0.695592317683,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  18:00:00,63.6577072249,12.8448190514,0.149028449668,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,1.54991109853,1.54991109853
 01/27  20:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,9.66778529167,9.66778529167
 01/27  21:00:00,48.615509423,12.8490374066,0.0,0.021800849019,19.1011974705,8.3774736969,22.809197566,22.809197566
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  07:00:00,25.9596722539,12.8532557618,0.0,1.13512381001,1.91011974705,1.79517293505,158.158999923,158.158999923
 01/28  08:00:00,25.3494468535,12.8532557618,0.0,0.952605727443,3.8202394941,3.5903458701,135.826148524,135.826148524
 01/28  09:00:00,30.9714911068,12.8532557618,0.0,0.67360707916,11.4607184823,5.9839097835,123.248632625,123.248632625
 01/28  10:00:00,45.636917341,12.8532557618,0.0,0.287968961013,22.9214369646,9.5742556536,100.653828353,100.653828353
 01/28  11:00:00,58.0211081975,12.8476312882,0.0,0.0202838520525,34.3821554469,10.7710376103,82.258635487,82.258635487
 01/28  12:00:00,58.0578114213,12.8518496434,0.0,0.0527687207272,34.3821554469,10.7710376103,67.5961509317,67.5961509317
 01/28  13:00:00,58.0075040915,12.8476312882,0.0,0.00667974613167,34.3821554469,10.7710376103,57.4263832769,57.4263832769
 01/28  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,48.2753294119,48.2753294119
 01/28  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,40.083790785,40.083790785
 01/28  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,38.581206828,38.581206828
 01/28  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,42.4971071459,42.4971071459
 01/28  18:00:00,63.6463603533,12.8518496434,0.0,0.13065098601,34.3821554469,10.7710376103,53.9524569267,53.9524569267
 01/28  19:00:00,49.033776465,12.8532557618,0.0,0.435849535777,19.1011974705,8.3774736969,78.1495437093,78.1495437093
 01/28  20:00:00,39.1224952589,12.8532557618,0.0,0.558611231271,11.4607184823,5.9839097835,91.2078597374,91.2078597374
 01/28  21:00:00,39.2071664023,12.8532557618,0.0,0.643282374645,11.4607184823,5.9839097835,100.611354151,100.611354151
 01/28  22:00:00,29.2716770665,12.8532557618,0.0,0.741835940452,3.8202394941,3.5903458701,116.189349129,116.189349129
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  06:00:00,11.9766990183,0.00281223680463,0.0,0.00259409938542,1.91011974705,1.79517293505,0.0,0.0
 01/29  07:00:00,12.0331737457,0.0327020856978,0.0,0.0291789778684,1.91011974705,1.79517293505,0.720221037403,0.720221037403
 01/29  08:00:00,7.98225928822,0.0805141613253,0.0,0.0634524447994,1.91011974705,1.79517293505,2.16678782184,2.16678782184
 01/29  09:00:00,21.9385890996,12.8532557618,0.0,1.67474797356,3.8202394941,3.5903458701,211.923039773,211.923039773
 01/29  10:00:00,21.5402257509,12.8532557618,0.0,1.27638462489,3.8202394941,3.5903458701,170.900066943,170.900066943
 01/29  11:00:00,36.4155886521,12.8532557618,0.0,1.10068317364,15.2809579764,7.1806917402,149.730265764,149.730265764
 01/29  12:00:00,36.352373113,12.8532557618,0.0,1.03746763459,15.2809579764,7.1806917402,141.370821104,141.370821104
 01/29  13:00:00,46.3249954258,12.8532557618,0.0,0.97604704573,22.9214369646,9.5742556536,127.688184951,127.688184951
 01/29  14:00:00,46.2886744635,12.8532557618,0.0,0.939726083529,22.9214369646,9.5742556536,123.350784373,123.350784373
 01/29  15:00:00,46.3376022326,12.8532557618,0.0,0.988653852617,22.9214369646,9.5742556536,124.637593103,124.637593103
 01/29  16:00:00,46.4350855239,12.8532557618,0.0,1.08613714392,22.9214369646,9.5742556536,126.321949498,126.321949498
 01/29  17:00:00,46.449480448,12.8532557618,0.0,1.10053206798,22.9214369646,9.5742556536,125.464552343,125.464552343
 01/29  18:00:00,40.0702952902,12.8532557618,0.0,0.622389811757,15.2809579764,7.1806917402,154.226498543,154.226498543
 01/29  19:00:00,34.1923029385,12.8532557618,0.0,0.645440361688,7.6404789882,4.7871278268,163.037487824,163.037487824
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,12.0156903797,0.0252156679791,0.0,0.0191820296707,1.91011974705,1.79517293505,0.583189255152,0.583189255152
 01/29  23:00:00,12.153519629,0.0879592391661,0.0,0.0942677077349,1.91011974705,1.79517293505,2.1473052941,2.1473052941
 01/29  24:00:00,12.2764450261,0.163196522162,0.0,0.141955821831,1.91011974705,1.79517293505,4.29331541372,4.29331541372
 01/30  01:00:00,12.9782783815,0.235283456078,0.0,0.173311264966,1.91011974705,2.3935639134,6.32695040298,6.32695040298
 01/30  02:00:00,12.9959115314,0.235294518224,0.0,0.190933352772,1.91011974705,2.3935639134,6.35608559786,6.35608559786
 01/30  03:00:00,13.0672889132,0.292610201037,0.0,0.204995051693,1.91011974705,2.3935639134,7.9558786692,7.9558786692
 01/30  04:00:00,13.0669813746,0.282703476114,0.0,0.21459423808,1.91011974705,2.3935639134,7.70601089076,7.70601089076
 01/30  05:00:00,13.1721574603,0.342253724531,0.0,0.260220075332,1.91011974705,2.3935639134,9.32569816561,9.32569816561
 01/30  06:00:00,13.1675354116,0.325735118344,0.0,0.272116632854,1.91011974705,2.3935639134,8.89085191446,8.89085191446
 01/30  07:00:00,27.3369472535,12.8532557618,0.0,1.91400783124,1.91011974705,2.3935639134,225.153247749,225.153247749
 01/30  08:00:00,30.9937565744,12.8532557618,0.0,1.57989399759,7.6404789882,4.7871278268,178.106636586,178.106636586
 01/30  09:00:00,41.7458622288,12.8532557618,0.0,1.41393529962,19.1011974705,8.3774736969,157.67540476,157.67540476
 01/30  10:00:00,59.3015847214,12.8532557618,0.0,1.2951359024,34.3821554469,10.7710376103,137.972652019,137.972652019
 01/30  11:00:00,59.2546175765,12.8532557618,0.0,1.24816875748,34.3821554469,10.7710376103,133.577107571,133.577107571
 01/30  12:00:00,59.1154553635,12.8532557618,0.0,1.10900654443,34.3821554469,10.7710376103,123.588824315,123.588824315
 01/30  13:00:00,59.0356039219,12.8532557618,0.0,1.02915510291,34.3821554469,10.7710376103,116.932965568,116.932965568
 01/30  14:00:00,59.0272843923,12.8532557618,0.0,1.02083557326,34.3821554469,10.7710376103,112.531100127,112.531100127
 01/30  15:00:00,59.0886259661,12.8532557618,0.0,1.08217714706,34.3821554469,10.7710376103,111.387628654,111.387628654
 01/30  16:00:00,59.0791726761,12.8532557618,0.0,1.0727238571,34.3821554469,10.7710376103,107.330246052,107.330246052
 01/30  17:00:00,59.0705126701,12.8532557618,0.0,1.0640638511,34.3821554469,10.7710376103,105.451790499,105.451790499
 01/30  18:00:00,63.2199220996,12.8532557618,0.0,1.08047328057,34.3821554469,10.7710376103,107.544590852,107.544590852
 01/30  19:00:00,54.7212977366,12.8532557618,0.0,1.10634935655,22.9214369646,9.5742556536,112.077800574,112.077800574
 01/30  20:00:00,54.7616056407,12.8532557618,0.0,1.14665726065,22.9214369646,9.5742556536,118.342340335,118.342340335
 01/30  21:00:00,49.7193165479,12.8532557618,0.0,1.12138961872,19.1011974705,8.3774736969,121.099661492,121.099661492
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.6280895101,0.0259368999949,0.0,0.0324689496351,1.91011974705,2.3935639134,0.605101304588,0.605101304588
 01/31  01:00:00,12.7672779351,0.0784206470658,0.0,0.119173627563,1.91011974705,2.3935639134,1.9173208091,1.9173208091
 01/31  02:00:00,12.8712662813,0.137118328014,0.0,0.164464292843,1.91011974705,2.3935639134,3.48172844717,3.48172844717
 01/31  03:00:00,12.9865018715,0.226340277625,0.0,0.190477933451,1.91011974705,2.3935639134,6.10596144491,6.10596144491
 01/31  04:00:00,13.0597295224,0.281570613863,0.0,0.208475248136,1.91011974705,2.3935639134,7.64900341592,7.64900341592
 01/31  05:00:00,13.0701633638,0.274297727861,0.0,0.226181975469,1.91011974705,2.3935639134,7.43021631866,7.43021631866
 01/31  06:00:00,13.1792005684,0.361372627545,0.0,0.248144280388,1.91011974705,2.3935639134,9.89961445611,9.89961445611
 01/31  07:00:00,27.3424143726,12.8532557618,0.0,1.91947495033,1.91011974705,2.3935639134,227.799394876,227.799394876
 01/31  08:00:00,30.9449920555,12.8532557618,0.0,1.53112947868,7.6404789882,4.7871278268,182.753330423,182.753330423
 01/31  09:00:00,41.637025152,12.8532557618,0.0,1.30509822275,19.1011974705,8.3774736969,161.041181247,161.041181247
 01/31  10:00:00,59.1719854962,12.8532557618,0.0,1.16553667717,34.3821554469,10.7710376103,135.956878376,135.956878376
 01/31  11:00:00,59.0785056429,12.8532557618,0.0,1.07205682385,34.3821554469,10.7710376103,125.765008215,125.765008215
 01/31  12:00:00,58.9826950558,12.8532557618,0.0,0.976246236731,34.3821554469,10.7710376103,113.014570652,113.014570652
 01/31  13:00:00,58.9403476714,12.8532557618,0.0,0.933898852405,34.3821554469,10.7710376103,106.455805211,106.455805211
 01/31  14:00:00,58.9029483526,12.8532557618,0.0,0.89649953355,34.3821554469,10.7710376103,100.182115523,100.182115523
 01/31  15:00:00,58.8619710803,12.8532557618,0.0,0.855522261314,34.3821554469,10.7710376103,95.9986573496,95.9986573496
 01/31  16:00:00,58.8296640171,12.8532557618,0.0,0.823215198111,34.3821554469,10.7710376103,91.2754396081,91.2754396081
 01/31  17:00:00,58.8126877817,12.8532557618,0.0,0.806238962669,34.3821554469,10.7710376103,88.709151379,88.709151379
 01/31  18:00:00,62.9871471399,12.8532557618,0.0,0.847698320849,34.3821554469,10.7710376103,91.7927652722,91.7927652722
 01/31  19:00:00,54.5112122218,12.8532557618,0.0,0.896263841746,22.9214369646,9.5742556536,98.544399594,98.544399594
 01/31  20:00:00,54.5774011178,12.8532557618,0.0,0.962452737749,22.9214369646,9.5742556536,108.458583008,108.458583008
 01/31  21:00:00,49.6006070938,12.8532557618,0.0,1.00268016455,19.1011974705,8.3774736969,114.330336785,114.330336785
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5787229095,0.00281223680463,0.0,0.00622701220801,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.6897972036,0.0364615154542,0.0,0.0836520277042,1.91011974705,2.3935639134,0.832333768396,0.832333768396
 02/01  02:00:00,12.8255559563,0.11109873379,0.0,0.144773562019,1.91011974705,2.3935639134,2.82907546748,2.82907546748
 02/01  03:00:00,12.8994828784,0.148787388618,0.0,0.181011829315,1.91011974705,2.3935639134,3.78177943008,3.78177943008
 02/01  04:00:00,13.0414012948,0.262285272839,0.0,0.209432361476,1.91011974705,2.3935639134,7.06764734486,7.06764734486
 02/01  05:00:00,13.0580506395,0.257583767556,0.0,0.230783211475,1.91011974705,2.3935639134,6.90618505503,6.90618505503
 02/01  06:00:00,13.2014313056,0.374840213464,0.0,0.256907431682,1.91011974705,2.3935639134,10.2813817795,10.2813817795
 02/01  07:00:00,27.346711084,12.8532557618,0.0,1.92377166171,1.91011974705,2.3935639134,228.698271037,228.698271037
 02/01  08:00:00,30.9228157708,12.8532557618,0.0,1.50895319401,7.6404789882,4.7871278268,180.977874208,180.977874208
 02/01  09:00:00,41.4452636843,12.8532557618,0.0,1.1133367551,19.1011974705,8.3774736969,156.019849538,156.019849538
 02/01  10:00:00,58.7368347167,12.8532557618,0.0,0.730385897647,34.3821554469,10.7710376103,122.537500117,122.537500117
 02/01  11:00:00,58.4810054379,12.8532557618,0.0,0.474556618907,34.3821554469,10.7710376103,105.14696458,105.14696458
 02/01  12:00:00,58.1648477348,12.8532557618,0.0,0.158398915799,34.3821554469,10.7710376103,82.9363238553,82.9363238553
 02/01  13:00:00,58.1574912719,12.8532557618,0.0,0.151042452862,34.3821554469,10.7710376103,72.519627198,72.519627198
 02/01  14:00:00,58.466861245,12.8532557618,0.0,0.460412426011,34.3821554469,10.7710376103,76.0261726352,76.0261726352
 02/01  15:00:00,58.5579007464,12.8532557618,0.0,0.551451927339,34.3821554469,10.7710376103,82.8417737491,82.8417737491
 02/01  16:00:00,58.3923432676,12.8532557618,0.0,0.385894448548,34.3821554469,10.7710376103,88.6331087892,88.6331087892
 02/01  17:00:00,58.5117245218,12.8532557618,0.0,0.505275702732,34.3821554469,10.7710376103,106.14392808,106.14392808
 02/01  18:00:00,63.0102444224,12.8532557618,0.0,0.870795603334,34.3821554469,10.7710376103,129.789279778,129.789279778
 02/01  19:00:00,54.7268672352,12.8532557618,0.0,1.11191885519,22.9214369646,9.5742556536,149.600602069,149.600602069
 02/01  20:00:00,54.8871373446,12.8532557618,0.0,1.27218896461,22.9214369646,9.5742556536,166.326777,166.326777
 02/01  21:00:00,49.9617190986,12.8532557618,0.0,1.36379216934,19.1011974705,8.3774736969,177.592222341,177.592222341
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.7896486195,0.155563321098,0.0,0.0644016379987,1.91011974705,2.3935639134,4.2271757311,4.2271757311
 02/01  24:00:00,13.1452860862,0.34565128866,0.0,0.22995113714,1.91011974705,2.3935639134,9.44508292631,9.44508292631
 02/02  01:00:00,13.4432886929,0.550815341159,0.0,0.322789691266,1.91011974705,2.3935639134,15.1460273597,15.1460273597
 02/02  02:00:00,13.4979414225,0.546010838711,0.0,0.382246923302,1.91011974705,2.3935639134,15.0832170402,15.0832170402
 02/02  03:00:00,13.7492333254,0.745400595608,0.0,0.434149069306,1.91011974705,2.3935639134,20.6271904182,20.6271904182
 02/02  04:00:00,14.1167783006,1.06728191518,0.0,0.47981272501,1.91011974705,2.3935639134,25.9675680572,25.9675680572
 02/02  05:00:00,14.7087244921,1.62465811205,0.0,0.514382719648,1.91011974705,2.3935639134,37.9723225931,37.9723225931
 02/02  06:00:00,14.5102927647,1.39257587688,0.0,0.548033227397,1.91011974705,2.3935639134,32.6521512174,32.6521512174
 02/02  07:00:00,27.4613981947,12.8532557618,0.0,2.0384587724,1.91011974705,2.3935639134,278.721978385,278.721978385
 02/02  08:00:00,30.0746546826,12.8532557618,0.0,2.0384587724,7.6404789882,4.7871278268,272.626196833,272.626196833
 02/02  09:00:00,42.1258283241,12.8532557618,0.0,1.79390139484,19.1011974705,8.3774736969,248.372005412,248.372005412
 02/02  10:00:00,59.3094323589,12.8532557618,0.0,1.30298353983,34.3821554469,10.7710376103,211.353793685,211.353793685
 02/02  11:00:00,58.8918594344,12.8532557618,0.0,0.88541061541,34.3821554469,10.7710376103,186.999476101,186.999476101
 02/02  12:00:00,58.5348424331,12.8532557618,0.0,0.528393614122,34.3821554469,10.7710376103,158.818576681,158.818576681
 02/02  13:00:00,58.3720568496,12.8532557618,0.0,0.365608030628,34.3821554469,10.7710376103,139.334602666,139.334602666
 02/02  14:00:00,58.3726256626,12.8532557618,0.0,0.36617684359,34.3821554469,10.7710376103,122.118793963,122.118793963
 02/02  15:00:00,58.340762661,12.8532557618,0.0,0.334313841969,34.3821554469,10.7710376103,109.145709378,109.145709378
 02/02  16:00:00,58.5201274949,12.8532557618,0.0,0.513678675882,34.3821554469,10.7710376103,102.40313601,102.40313601
 02/02  17:00:00,58.5479991261,12.8532557618,0.0,0.541550307043,34.3821554469,10.7710376103,99.4294052524,99.4294052524
 02/02  18:00:00,62.8335780765,12.8532557618,0.0,0.69412925747,34.3821554469,10.7710376103,105.506084773,105.506084773
 02/02  19:00:00,54.4277276621,12.8532557618,0.0,0.812779282037,22.9214369646,9.5742556536,113.30556997,113.30556997
 02/02  20:00:00,54.5111680263,12.8532557618,0.0,0.896219646233,22.9214369646,9.5742556536,120.932581833,120.932581833
 02/02  21:00:00,49.5336769909,12.8532557618,0.0,0.93575006165,19.1011974705,8.3774736969,125.138960021,125.138960021
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5778616199,0.00421835520695,0.0,0.00395960422226,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.6898729243,0.0769316135659,0.0,0.0432576503145,1.91011974705,2.3935639134,2.05958829417,2.05958829417
 02/03  03:00:00,12.766468051,0.120684977452,0.0,0.0760994131138,1.91011974705,2.3935639134,3.37233536384,3.37233536384
 02/03  04:00:00,12.8449951045,0.16953821439,0.0,0.10577322961,1.91011974705,2.3935639134,4.65941875809,4.65941875809
 02/03  05:00:00,12.8797460083,0.190930603301,0.0,0.119131744514,1.91011974705,2.3935639134,5.28757432139,5.28757432139
 02/03  06:00:00,12.8997586727,0.208270856949,0.0,0.121804155316,1.91011974705,2.3935639134,5.80116387479,5.80116387479
 02/03  07:00:00,27.1144931557,12.8532557618,0.0,1.69155373344,1.91011974705,2.3935639134,206.491651801,206.491651801
 02/03  08:00:00,29.3175717833,12.8532557618,0.0,1.2813758731,7.6404789882,4.7871278268,158.450575616,158.450575616
 02/03  09:00:00,41.4032785582,12.8532557618,0.0,1.07135162899,19.1011974705,8.3774736969,132.930648341,132.930648341
 02/03  10:00:00,58.8094010754,12.8532557618,0.0,0.80295225642,34.3821554469,10.7710376103,106.387388531,106.387388531
 02/03  11:00:00,58.4254171693,12.8532557618,0.0,0.41896835031,34.3821554469,10.7710376103,92.3628184407,92.3628184407
 02/03  12:00:00,58.3600080397,12.8532557618,0.0,0.353559220725,34.3821554469,10.7710376103,73.6588664879,73.6588664879
 02/03  13:00:00,58.1962837679,12.8532557618,0.0,0.189834948917,34.3821554469,10.7710376103,56.3345687857,56.3345687857
 02/03  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,42.072946867,42.072946867
 02/03  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,35.8625975976,35.8625975976
 02/03  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,34.6635779957,34.6635779957
 02/03  17:00:00,58.02934595,12.8490374066,0.0,0.0271154862007,34.3821554469,10.7710376103,37.2627500751,37.2627500751
 02/03  18:00:00,62.4233973662,12.8532557618,0.0,0.283948547177,34.3821554469,10.7710376103,48.6609428148,48.6609428148
 02/03  19:00:00,54.0540684322,12.8532557618,0.0,0.439120052157,22.9214369646,9.5742556536,61.0191022448,61.0191022448
 02/03  20:00:00,54.1519702464,12.8532557618,0.0,0.537021866387,22.9214369646,9.5742556536,73.0329776806,73.0329776806
 02/03  21:00:00,49.2067690244,12.8532557618,0.0,0.60884209518,19.1011974705,8.3774736969,82.1884711726,82.1884711726
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  06:00:00,11.9828845574,0.00562447360926,0.0,0.00596740166605,1.91011974705,1.79517293505,0.0,0.0
 02/04  07:00:00,26.3586916029,12.8532557618,0.0,1.53414315895,1.91011974705,1.79517293505,184.306035888,184.306035888
 02/04  08:00:00,24.1375511479,12.8532557618,0.0,1.11837668859,3.8202394941,3.5903458701,140.729864927,140.729864927
 02/04  09:00:00,31.0962329363,12.8532557618,0.0,0.798348908675,11.4607184823,5.9839097835,121.050539731,121.050539731
 02/04  10:00:00,45.9957037489,12.8532557618,0.0,0.646755368903,22.9214369646,9.5742556536,98.4560389148,98.4560389148
 02/04  11:00:00,58.655649488,12.8532557618,0.0,0.649200668967,34.3821554469,10.7710376103,85.7036873892,85.7036873892
 02/04  12:00:00,58.6272198021,12.8532557618,0.0,0.620770983057,34.3821554469,10.7710376103,75.2286782394,75.2286782394
 02/04  13:00:00,58.5929267021,12.8532557618,0.0,0.586477883096,34.3821554469,10.7710376103,68.1912435867,68.1912435867
 02/04  14:00:00,58.5683989341,12.8532557618,0.0,0.561950115078,34.3821554469,10.7710376103,63.225557142,63.225557142
 02/04  15:00:00,58.584334815,12.8532557618,0.0,0.577885995936,34.3821554469,10.7710376103,64.6096744615,64.6096744615
 02/04  16:00:00,58.5873548259,12.8532557618,0.0,0.580906006889,34.3821554469,10.7710376103,65.3907043105,65.3907043105
 02/04  17:00:00,58.5698157877,12.8532557618,0.0,0.563366968717,34.3821554469,10.7710376103,64.1569573757,64.1569573757
 02/04  18:00:00,62.7623560646,12.8532557618,0.0,0.622907245583,34.3821554469,10.7710376103,71.9084732794,71.9084732794
 02/04  19:00:00,49.3727181463,12.8532557618,0.0,0.774791217124,19.1011974705,8.3774736969,94.1374796745,94.1374796745
 02/04  20:00:00,39.4327645995,12.8532557618,0.0,0.868880571859,11.4607184823,5.9839097835,107.109486387,107.109486387
 02/04  21:00:00,39.5026809508,12.8532557618,0.0,0.938796923163,11.4607184823,5.9839097835,115.914841307,115.914841307
 02/04  22:00:00,29.5319829293,12.8532557618,0.0,1.0021418033,3.8202394941,3.5903458701,127.735483869,127.735483869
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9731841044,0.00140611840232,0.0,0.000485303927909,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,12.0562058413,0.035467996978,0.0,0.0494451621959,1.91011974705,1.79517293505,0.802537728164,0.802537728164
 02/05  03:00:00,12.1617025782,0.0772544944791,0.0,0.113155401586,1.91011974705,1.79517293505,1.84567636655,1.84567636655
 02/05  04:00:00,12.3539986179,0.218388850449,0.0,0.164317085368,1.91011974705,1.79517293505,5.80332227183,5.80332227183
 02/05  05:00:00,12.4012740402,0.232809444196,0.0,0.197171913925,1.91011974705,1.79517293505,6.27867579117,6.27867579117
 02/05  06:00:00,12.5548843556,0.356480545421,0.0,0.22711112809,1.91011974705,1.79517293505,9.70475346077,9.70475346077
 02/05  07:00:00,12.5343369654,0.317317750725,0.0,0.245726532533,1.91011974705,1.79517293505,8.67143612474,8.67143612474
 02/05  08:00:00,7.07416134437,0.383280558598,0.0,0.230254770338,1.91011974705,1.79517293505,10.471074532,10.471074532
 02/05  09:00:00,21.7963912854,12.8532557618,0.0,1.53255015938,3.8202394941,3.5903458701,219.082763095,219.082763095
 02/05  10:00:00,20.9843162756,12.8532557618,0.0,0.720475149564,3.8202394941,3.5903458701,157.048016059,157.048016059
 02/05  11:00:00,35.578661564,12.8532557618,0.0,0.263756085609,15.2809579764,7.1806917402,113.598131285,113.598131285
 02/05  12:00:00,35.3220385181,12.8476312882,0.0,0.0127575133056,15.2809579764,7.1806917402,86.0407110194,86.0407110194
 02/05  13:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,56.4835651099,56.4835651099
 02/05  14:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,41.3093525692,41.3093525692
 02/05  15:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,33.5482499375,33.5482499375
 02/05  16:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,26.979358581,26.979358581
 02/05  17:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,25.6229218259,25.6229218259
 02/05  18:00:00,39.439468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,50.6347564793,50.6347564793
 02/05  19:00:00,33.6067061316,12.8518496434,0.0,0.061249673152,7.6404789882,4.7871278268,71.9039115851,71.9039115851
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  07:00:00,26.8267324233,12.8532557618,0.0,1.40379300105,1.91011974705,2.3935639134,179.005896468,179.005896468
 02/06  08:00:00,29.096812159,12.8532557618,0.0,1.06061624889,7.6404789882,4.7871278268,140.286106333,140.286106333
 02/06  09:00:00,41.0366408458,12.8532557618,0.0,0.704713916611,19.1011974705,8.3774736969,117.812595137,117.812595137
 02/06  10:00:00,58.2492068226,12.8532557618,0.0,0.24275800362,34.3821554469,10.7710376103,85.1678729482,85.1678729482
 02/06  11:00:00,58.0058410796,12.8462251698,0.0,0.00642285258411,34.3821554469,10.7710376103,65.3450336632,65.3450336632
 02/06  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,46.3787421769,46.3787421769
 02/06  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,35.7193412069,35.7193412069
 02/06  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,29.9074325096,29.9074325096
 02/06  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,26.904973957,26.904973957
 02/06  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,19.1036337403,19.1036337403
 02/06  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,19.8646130672,19.8646130672
 02/06  18:00:00,60.7607229974,12.8462251698,0.0,0.00597143708579,34.3821554469,10.7710376103,34.9740467409,34.9740467409
 02/06  19:00:00,53.8188579242,12.8532557618,0.0,0.203909544189,22.9214369646,9.5742556536,50.3084014938,50.3084014938
 02/06  20:00:00,53.9860325687,12.8532557618,0.0,0.371084188722,22.9214369646,9.5742556536,64.0567150535,64.0567150535
 02/06  21:00:00,49.0605075059,12.8532557618,0.0,0.462580576653,19.1011974705,8.3774736969,74.0210698979,74.0210698979
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  07:00:00,26.8285626683,12.8532557618,0.0,1.40562324601,1.91011974705,2.3935639134,179.677851524,179.677851524
 02/07  08:00:00,29.0769934678,12.8532557618,0.0,1.04079755765,7.6404789882,4.7871278268,138.485009478,138.485009478
 02/07  09:00:00,41.0576361348,12.8532557618,0.0,0.725709205612,19.1011974705,8.3774736969,116.560256591,116.560256591
 02/07  10:00:00,58.4804648972,12.8532557618,0.0,0.474016078133,34.3821554469,10.7710376103,88.9230888876,88.9230888876
 02/07  11:00:00,58.3276234127,12.8532557618,0.0,0.321174593636,34.3821554469,10.7710376103,69.9736728355,69.9736728355
 02/07  12:00:00,58.2375014044,12.8532557618,0.0,0.231052585387,34.3821554469,10.7710376103,47.1018420426,47.1018420426
 02/07  13:00:00,58.0999376319,12.8532557618,0.0,0.0934888128343,34.3821554469,10.7710376103,31.512579285,31.512579285
 02/07  14:00:00,58.000527535,12.8462251698,0.0,0.00110930798496,34.3821554469,10.7710376103,17.6954009406,17.6954009406
 02/07  15:00:00,58.0255533055,12.850443525,0.0,0.0219167232663,34.3821554469,10.7710376103,8.64404328914,8.64404328914
 02/07  16:00:00,58.0395645135,12.8532557618,0.0,0.0331156945077,34.3821554469,10.7710376103,4.23408251976,4.23408251976
