Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/07  17:00:00,58.0250950617,12.8518496434,0.0,0.0200523610831,34.3821554469,10.7710376103,3.01040101425,3.01040101425
 02/07  18:00:00,60.7800606624,12.8532557618,0.0,0.0182785100608,34.3821554469,10.7710376103,2.33694235964,2.33694235964
 02/07  19:00:00,53.6542235516,12.8532557618,0.0,0.0392751715755,22.9214369646,9.5742556536,2.30125137476,2.30125137476
 02/07  20:00:00,53.7032047779,12.8532557618,0.0,0.0882563978552,22.9214369646,9.5742556536,2.97496250908,2.97496250908
 02/07  21:00:00,48.7333395742,12.8532557618,0.0,0.135412644967,19.1011974705,8.3774736969,8.67019637976,8.67019637976
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  07:00:00,26.0510045025,12.8532557618,0.0,0.62806508026,1.91011974705,2.3935639134,75.2406587274,75.2406587274
 02/08  08:00:00,28.4651338811,12.8532557618,0.0,0.428937970961,7.6404789882,4.7871278268,48.0343293049,48.0343293049
 02/08  09:00:00,40.5265580276,12.8532557618,0.0,0.194631098391,19.1011974705,8.3774736969,28.3209716981,28.3209716981
 02/08  10:00:00,58.2030148045,12.8532557618,0.0,0.196565985477,34.3821554469,10.7710376103,27.9440738753,27.9440738753
 02/08  11:00:00,58.3643715165,12.8532557618,0.0,0.357922697455,34.3821554469,10.7710376103,44.785045969,44.785045969
 02/08  12:00:00,58.4544238457,12.8532557618,0.0,0.447975026631,34.3821554469,10.7710376103,49.7820272025,49.7820272025
 02/08  13:00:00,58.4819755109,12.8532557618,0.0,0.475526691917,34.3821554469,10.7710376103,53.0432136556,53.0432136556
 02/08  14:00:00,58.4507309175,12.8532557618,0.0,0.444282098455,34.3821554469,10.7710376103,52.058129461,52.058129461
 02/08  15:00:00,58.448649261,12.8532557618,0.0,0.442200441961,34.3821554469,10.7710376103,51.9860051047,51.9860051047
 02/08  16:00:00,58.5202891371,12.8532557618,0.0,0.513840318124,34.3821554469,10.7710376103,53.6003114553,53.6003114553
 02/08  17:00:00,58.5811103251,12.8532557618,0.0,0.574661506125,34.3821554469,10.7710376103,58.7305601236,58.7305601236
 02/08  18:00:00,61.3418880275,12.8532557618,0.0,0.580105875103,34.3821554469,10.7710376103,66.6780326691,66.6780326691
 02/08  19:00:00,54.2453995292,12.8532557618,0.0,0.630451149174,22.9214369646,9.5742556536,74.1732610603,74.1732610603
 02/08  20:00:00,54.3294454347,12.8532557618,0.0,0.714497054684,22.9214369646,9.5742556536,84.8933721019,84.8933721019
 02/08  21:00:00,49.4175296865,12.8532557618,0.0,0.819602757241,19.1011974705,8.3774736969,91.6680604415,91.6680604415
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.6136634117,0.00843671041389,0.0,0.0355430408004,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.7193552676,0.0532796491818,0.0,0.0963919579719,1.91011974705,2.3935639134,1.33876955731,1.33876955731
 02/09  05:00:00,12.8381448237,0.123517032785,0.0,0.144944130468,1.91011974705,2.3935639134,3.09067210005,3.09067210005
 02/09  06:00:00,12.9438032749,0.186892938864,0.0,0.187226675545,1.91011974705,2.3935639134,4.86476298911,4.86476298911
 02/09  07:00:00,27.3106889815,12.8532557618,0.0,1.88774955924,1.91011974705,2.3935639134,226.124716187,226.124716187
 02/09  08:00:00,29.5837181263,12.8532557618,0.0,1.54752221615,7.6404789882,4.7871278268,189.692904674,189.692904674
 02/09  09:00:00,41.5776159023,12.8532557618,0.0,1.24568897307,19.1011974705,8.3774736969,172.970978767,172.970978767
 02/09  10:00:00,59.1871526483,12.8532557618,0.0,1.18070382927,34.3821554469,10.7710376103,155.978273525,155.978273525
 02/09  11:00:00,59.2653593176,12.8532557618,0.0,1.25891049854,34.3821554469,10.7710376103,156.924795693,156.924795693
 02/09  12:00:00,59.2516596002,12.8532557618,0.0,1.24521078114,34.3821554469,10.7710376103,151.275045194,151.275045194
 02/09  13:00:00,59.2244863204,12.8532557618,0.0,1.21803750139,34.3821554469,10.7710376103,149.043967982,149.043967982
 02/09  14:00:00,59.1309304595,12.8532557618,0.0,1.12448164046,34.3821554469,10.7710376103,143.655267673,143.655267673
 02/09  15:00:00,59.0450516121,12.8532557618,0.0,1.03860279312,34.3821554469,10.7710376103,136.28492068,136.28492068
 02/09  16:00:00,59.0457748905,12.8532557618,0.0,1.03932607148,34.3821554469,10.7710376103,133.370055993,133.370055993
 02/09  17:00:00,59.0519583523,12.8532557618,0.0,1.04550953332,34.3821554469,10.7710376103,136.59253725,136.59253725
 02/09  18:00:00,61.9080011559,12.8532557618,0.0,1.1462190035,34.3821554469,10.7710376103,144.681672824,144.681672824
 02/09  19:00:00,54.8958454887,12.8532557618,0.0,1.28089710873,22.9214369646,9.5742556536,156.426397976,156.426397976
 02/09  20:00:00,55.0008772485,12.8532557618,0.0,1.38592886843,22.9214369646,9.5742556536,168.840843862,168.840843862
 02/09  21:00:00,50.0361295106,12.8532557618,0.0,1.43820258135,19.1011974705,8.3774736969,175.940986567,175.940986567
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.8222098471,0.144936040163,0.0,0.107590146529,1.91011974705,2.3935639134,3.71952059852,3.71952059852
 02/09  24:00:00,13.2090980511,0.371290637213,0.0,0.268123753464,1.91011974705,2.3935639134,10.1254736094,10.1254736094
 02/10  01:00:00,13.3998101189,0.483620435855,0.0,0.346506022591,1.91011974705,2.3935639134,13.1859786157,13.1859786157
 02/10  02:00:00,13.5307815815,0.563240080514,0.0,0.397857840502,1.91011974705,2.3935639134,15.5580390304,15.5580390304
 02/10  03:00:00,13.6380826331,0.627823883598,0.0,0.440575089004,1.91011974705,2.3935639134,17.2295011804,17.2295011804
 02/10  04:00:00,13.7410971109,0.691806481813,0.0,0.479606968625,1.91011974705,2.3935639134,19.2090084881,19.2090084881
 02/10  05:00:00,14.1386490277,1.05604215415,0.0,0.512923213085,1.91011974705,2.3935639134,26.0102196019,26.0102196019
 02/10  06:00:00,14.499196859,1.38888812164,0.0,0.540625076896,1.91011974705,2.3935639134,32.8316837696,32.8316837696
 02/10  07:00:00,27.4613981947,12.8532557618,0.0,2.0384587724,1.91011974705,2.3935639134,277.934018825,277.934018825
 02/10  08:00:00,30.0746546826,12.8532557618,0.0,2.0384587724,7.6404789882,4.7871278268,265.356725425,265.356725425
 02/10  09:00:00,42.0519668592,12.8532557618,0.0,1.72003992997,19.1011974705,8.3774736969,232.022121147,232.022121147
 02/10  10:00:00,59.3118642642,12.8532557618,0.0,1.30541544522,34.3821554469,10.7710376103,197.677877008,197.677877008
 02/10  11:00:00,59.0191142338,12.8532557618,0.0,1.01266541481,34.3821554469,10.7710376103,174.889165786,174.889165786
 02/10  12:00:00,58.7784781527,12.8532557618,0.0,0.772029333696,34.3821554469,10.7710376103,151.012065717,151.012065717
 02/10  13:00:00,58.6286999226,12.8532557618,0.0,0.622251103591,34.3821554469,10.7710376103,137.747278807,137.747278807
 02/10  14:00:00,58.433599827,12.8532557618,0.0,0.427151007997,34.3821554469,10.7710376103,124.716601764,124.716601764
 02/10  15:00:00,58.2950303862,12.8532557618,0.0,0.288581567146,34.3821554469,10.7710376103,113.365354723,113.365354723
 02/10  16:00:00,58.4553761788,12.8532557618,0.0,0.448927359776,34.3821554469,10.7710376103,106.152896815,106.152896815
 02/10  17:00:00,58.6064116695,12.8532557618,0.0,0.599962850441,34.3821554469,10.7710376103,106.972873892,106.972873892
 02/10  18:00:00,61.532136136,12.8532557618,0.0,0.77035398368,34.3821554469,10.7710376103,113.404658613,113.404658613
 02/10  19:00:00,54.5120029012,12.8532557618,0.0,0.897054521217,22.9214369646,9.5742556536,121.277689645,121.277689645
 02/10  20:00:00,54.6310088762,12.8532557618,0.0,1.01606049619,22.9214369646,9.5742556536,133.681355086,133.681355086
 02/10  21:00:00,49.6765936621,12.8532557618,0.0,1.07866673288,19.1011974705,8.3774736969,141.011020433,141.011020433
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.6274744795,0.0373715735715,0.0,0.0204192455154,1.91011974705,2.3935639134,0.940261583482,0.940261583482
 02/11  01:00:00,12.3049413601,0.224159027976,0.0,0.109489649977,1.91011974705,1.79517293505,6.17387047106,6.17387047106
 02/11  02:00:00,12.4215534407,0.285239187171,0.0,0.165021571459,1.91011974705,1.79517293505,7.76250730219,7.76250730219
 02/11  03:00:00,12.5397528233,0.364722639486,0.0,0.203737501724,1.91011974705,1.79517293505,10.1272683264,10.1272683264
 02/11  04:00:00,12.5885692946,0.381508237255,0.0,0.235768375271,1.91011974705,1.79517293505,10.4394491844,10.4394491844
 02/11  05:00:00,12.6846279022,0.451983483543,0.0,0.261351736569,1.91011974705,1.79517293505,12.5946010496,12.5946010496
 02/11  06:00:00,12.6996614385,0.446195630515,0.0,0.282173125925,1.91011974705,1.79517293505,12.2375284864,12.2375284864
 02/11  07:00:00,26.8056680821,12.8532557618,0.0,1.9811196382,1.91011974705,1.79517293505,248.997229505,248.997229505
 02/11  08:00:00,24.6394070215,12.8532557618,0.0,1.62023256211,3.8202394941,3.5903458701,205.93579767,205.93579767
 02/11  09:00:00,31.5503657377,12.8532557618,0.0,1.25248171007,11.4607184823,5.9839097835,183.219245994,183.219245994
 02/11  10:00:00,46.3307043676,12.8532557618,0.0,0.981755987614,22.9214369646,9.5742556536,151.474206393,151.474206393
 02/11  11:00:00,58.6739092781,12.8532557618,0.0,0.667460459062,34.3821554469,10.7710376103,125.999943455,125.999943455
 02/11  12:00:00,58.4941150336,12.8532557618,0.0,0.487666214605,34.3821554469,10.7710376103,107.092584711,107.092584711
 02/11  13:00:00,58.3669107602,12.8532557618,0.0,0.36046194118,34.3821554469,10.7710376103,91.6652515247,91.6652515247
 02/11  14:00:00,58.2142164097,12.8532557618,0.0,0.207767590672,34.3821554469,10.7710376103,77.7864154013,77.7864154013
 02/11  15:00:00,58.0221200224,12.8490374066,0.0,0.0198895586151,34.3821554469,10.7710376103,66.5204615674,66.5204615674
 02/11  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,60.7007938559,60.7007938559
 02/11  17:00:00,58.0955602087,12.8518496434,0.0,0.0905175081102,34.3821554469,10.7710376103,59.8496008816,59.8496008816
 02/11  18:00:00,61.1466290256,12.8532557618,0.0,0.384846873209,34.3821554469,10.7710376103,68.4140749154,68.4140749154
 02/11  19:00:00,49.2061237202,12.8532557618,0.0,0.608196791016,19.1011974705,8.3774736969,90.1600445583,90.1600445583
 02/11  20:00:00,39.286637377,12.8532557618,0.0,0.722753349394,11.4607184823,5.9839097835,102.982442987,102.982442987
 02/11  21:00:00,39.3553676142,12.8532557618,0.0,0.791483586601,11.4607184823,5.9839097835,109.036212197,109.036212197
 02/11  22:00:00,29.4018472165,12.8532557618,0.0,0.87200609049,3.8202394941,3.5903458701,122.272218216,122.272218216
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,12.0170759323,0.0262004741234,0.0,0.019582776083,1.91011974705,1.79517293505,0.570209376018,0.570209376018
 02/12  04:00:00,12.1562156641,0.110039553305,0.0,0.0748834286736,1.91011974705,1.79517293505,3.04865331816,3.04865331816
 02/12  05:00:00,12.2654609886,0.183454172091,0.0,0.110714134382,1.91011974705,1.79517293505,4.89889436363,4.89889436363
 02/12  06:00:00,12.2476596931,0.170805622823,0.0,0.105561388156,1.91011974705,1.79517293505,4.61354107549,4.61354107549
 02/12  07:00:00,12.2107490256,0.14461605605,0.0,0.0948402874744,1.91011974705,1.79517293505,4.020925449,4.020925449
 02/12  08:00:00,5.31584748437,0.143026042633,0.0,0.0898620929745,1.91011974705,1.79517293505,3.94572079931,3.94572079931
 02/12  09:00:00,21.6804865059,12.8532557618,0.0,1.41664537992,3.8202394941,3.5903458701,195.340884412,195.340884412
 02/12  10:00:00,21.2985179564,12.8532557618,0.0,1.03467683041,3.8202394941,3.5903458701,148.534308706,148.534308706
 02/12  11:00:00,36.2541806756,12.8532557618,0.0,0.939275197166,15.2809579764,7.1806917402,125.662426682,125.662426682
 02/12  12:00:00,36.1603558841,12.8532557618,0.0,0.845450405711,15.2809579764,7.1806917402,115.004587712,115.004587712
 02/12  13:00:00,46.1034801777,12.8532557618,0.0,0.754531797691,22.9214369646,9.5742556536,96.7003799355,96.7003799355
 02/12  14:00:00,46.0378224682,12.8532557618,0.0,0.688874088174,22.9214369646,9.5742556536,88.7613779324,88.7613779324
 02/12  15:00:00,46.0032783314,12.8532557618,0.0,0.654329951366,22.9214369646,9.5742556536,84.9264539298,84.9264539298
 02/12  16:00:00,45.9929528565,12.8532557618,0.0,0.644004476465,22.9214369646,9.5742556536,82.0171350321,82.0171350321
 02/12  17:00:00,45.983547823,12.8532557618,0.0,0.634599442975,22.9214369646,9.5742556536,79.6406581144,79.6406581144
 02/12  18:00:00,38.4387819259,12.8532557618,0.0,0.368543114166,15.2809579764,7.1806917402,101.653969201,101.653969201
 02/12  19:00:00,33.9891715113,12.8532557618,0.0,0.442308934492,7.6404789882,4.7871278268,113.296943149,113.296943149
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5724958973,0.00281223680463,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5925971506,0.00843671041389,0.0,0.0144767797742,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.6121733178,0.00843671041389,0.0,0.0340529469752,1.91011974705,2.3935639134,0.0,0.0
 02/13  05:00:00,12.6238376474,0.00843671041389,0.0,0.045717276492,1.91011974705,2.3935639134,0.0,0.0
 02/13  06:00:00,12.6418458839,0.0183449087212,0.0,0.0538173147609,1.91011974705,2.3935639134,0.297981307518,0.297981307518
 02/13  07:00:00,26.9820213784,12.8532557618,0.0,1.55908195613,1.91011974705,2.3935639134,180.326576015,180.326576015
 02/13  08:00:00,27.8231562542,12.8532557618,0.0,1.1646270107,7.6404789882,4.7871278268,139.122271189,139.122271189
 02/13  09:00:00,41.1735901123,12.8532557618,0.0,0.841663183094,19.1011974705,8.3774736969,117.765109118,117.765109118
 02/13  10:00:00,58.6683280105,12.8532557618,0.0,0.661879191485,34.3821554469,10.7710376103,92.8074199975,92.8074199975
 02/13  11:00:00,58.6780268274,12.8532557618,0.0,0.671578008359,34.3821554469,10.7710376103,83.1382765006,83.1382765006
 02/13  12:00:00,58.5992380482,12.8532557618,0.0,0.592789229181,34.3821554469,10.7710376103,67.5641521662,67.5641521662
 02/13  13:00:00,58.4192319337,12.8532557618,0.0,0.412783114718,34.3821554469,10.7710376103,53.6001777383,53.6001777383
 02/13  14:00:00,58.3931227114,12.8532557618,0.0,0.386673892366,34.3821554469,10.7710376103,46.1772129667,46.1772129667
 02/13  15:00:00,58.3804487974,12.8532557618,0.0,0.373999978366,34.3821554469,10.7710376103,43.3044802694,43.3044802694
 02/13  16:00:00,58.3737052436,12.8532557618,0.0,0.367256424562,34.3821554469,10.7710376103,38.8667776679,38.8667776679
 02/13  17:00:00,58.3920681398,12.8532557618,0.0,0.385619320736,34.3821554469,10.7710376103,39.7583619236,39.7583619236
 02/13  18:00:00,61.1762960041,12.8532557618,0.0,0.414513851725,34.3821554469,10.7710376103,43.5372163602,43.5372163602
 02/13  19:00:00,54.0878488751,12.8532557618,0.0,0.472900495088,22.9214369646,9.5742556536,50.5142929523,50.5142929523
 02/13  20:00:00,54.1547027961,12.8532557618,0.0,0.539754416063,22.9214369646,9.5742556536,58.8898934473,58.8898934473
 02/13  21:00:00,49.162292688,12.8532557618,0.0,0.564365758792,19.1011974705,8.3774736969,61.8380797462,61.8380797462
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,26.8573905057,12.8532557618,0.0,1.4344510834,1.91011974705,2.3935639134,162.848905166,162.848905166
 02/14  08:00:00,27.7352002892,12.8532557618,0.0,1.07667104575,7.6404789882,4.7871278268,124.634885787,124.634885787
 02/14  09:00:00,41.2586035724,12.8532557618,0.0,0.926676643145,19.1011974705,8.3774736969,107.266953152,107.266953152
 02/14  10:00:00,58.8063462806,12.8532557618,0.0,0.799897461554,34.3821554469,10.7710376103,87.1360612601,87.1360612601
 02/14  11:00:00,58.7479981331,12.8532557618,0.0,0.741549314081,34.3821554469,10.7710376103,81.8674586354,81.8674586354
 02/14  12:00:00,58.7078061583,12.8532557618,0.0,0.701357339277,34.3821554469,10.7710376103,77.0754510318,77.0754510318
 02/14  13:00:00,58.7624332093,12.8532557618,0.0,0.755984390246,34.3821554469,10.7710376103,86.9148292722,86.9148292722
 02/14  14:00:00,58.8210634358,12.8532557618,0.0,0.814614616747,34.3821554469,10.7710376103,95.5096468053,95.5096468053
 02/14  15:00:00,58.8597787861,12.8532557618,0.0,0.853329967029,34.3821554469,10.7710376103,100.023600982,100.023600982
 02/14  16:00:00,58.8907782886,12.8532557618,0.0,0.884329469572,34.3821554469,10.7710376103,102.602053018,102.602053018
 02/14  17:00:00,58.930098647,12.8532557618,0.0,0.923649827967,34.3821554469,10.7710376103,107.273001433,107.273001433
 02/14  18:00:00,61.7319227929,12.8532557618,0.0,0.97014064056,34.3821554469,10.7710376103,112.619982282,112.619982282
 02/14  19:00:00,54.642541015,12.8532557618,0.0,1.02759263494,22.9214369646,9.5742556536,121.101002648,121.101002648
 02/14  20:00:00,54.7070005959,12.8532557618,0.0,1.09205221588,22.9214369646,9.5742556536,130.893357769,130.893357769
 02/14  21:00:00,49.7385542463,12.8532557618,0.0,1.14062731709,19.1011974705,8.3774736969,138.230739502,138.230739502
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.7339449072,0.0850066757455,0.0,0.0792545709746,1.91011974705,2.3935639134,2.12816901493,2.12816901493
 02/15  01:00:00,12.8860537169,0.145383701254,0.0,0.170986355209,1.91011974705,2.3935639134,3.69800843108,3.69800843108
 02/15  02:00:00,13.0701744189,0.280646636862,0.0,0.219844121548,1.91011974705,2.3935639134,7.52679238872,7.52679238872
 02/15  03:00:00,13.1168591424,0.294954891295,0.0,0.252220590613,1.91011974705,2.3935639134,7.99629792567,7.99629792567
 02/15  04:00:00,13.2444893789,0.396170342674,0.0,0.278635375775,1.91011974705,2.3935639134,10.7782503987,10.7782503987
 02/15  05:00:00,13.2418635893,0.37153130808,0.0,0.300648620723,1.91011974705,2.3935639134,10.1571101754,10.1571101754
 02/15  06:00:00,13.3672284651,0.476778308226,0.0,0.320766496381,1.91011974705,2.3935639134,13.0487515832,13.0487515832
 02/15  07:00:00,27.4217105109,12.8532557618,0.0,1.99877108863,1.91011974705,2.3935639134,246.774940437,246.774940437
 02/15  08:00:00,28.3485549768,12.8532557618,0.0,1.69002573332,7.6404789882,4.7871278268,203.837097401,203.837097401
 02/15  09:00:00,41.8360363429,12.8532557618,0.0,1.5041094137,19.1011974705,8.3774736969,182.841211249,182.841211249
 02/15  10:00:00,59.342764096,12.8532557618,0.0,1.33631527702,34.3821554469,10.7710376103,157.721694497,157.721694497
 02/15  11:00:00,59.2167550148,12.8532557618,0.0,1.21030619575,34.3821554469,10.7710376103,147.201566468,147.201566468
 02/15  12:00:00,59.0977017846,12.8532557618,0.0,1.09125296559,34.3821554469,10.7710376103,131.949513749,131.949513749
 02/15  13:00:00,59.0110733919,12.8532557618,0.0,1.00462457291,34.3821554469,10.7710376103,125.223656812,125.223656812
 02/15  14:00:00,58.9466024787,12.8532557618,0.0,0.940153659681,34.3821554469,10.7710376103,121.186927334,121.186927334
 02/15  15:00:00,58.8757563287,12.8532557618,0.0,0.869307509649,34.3821554469,10.7710376103,114.192254516,114.192254516
 02/15  16:00:00,58.8797940645,12.8532557618,0.0,0.873345245459,34.3821554469,10.7710376103,106.863675977,106.863675977
 02/15  17:00:00,58.9119076778,12.8532557618,0.0,0.905458858786,34.3821554469,10.7710376103,104.180317143,104.180317143
 02/15  18:00:00,60.3234850655,12.8532557618,0.0,0.939369579823,34.3821554469,10.7710376103,105.742276206,105.742276206
 02/15  19:00:00,54.6096923878,12.8532557618,0.0,0.994744007746,22.9214369646,9.5742556536,113.50555355,113.50555355
 02/15  20:00:00,54.6516489956,12.8532557618,0.0,1.03670061558,22.9214369646,9.5742556536,119.53464343,119.53464343
 02/15  21:00:00,49.661899423,12.8532557618,0.0,1.06397249376,19.1011974705,8.3774736969,124.20902738,124.20902738
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.6269809843,0.0264942716042,0.0,0.0308030522674,1.91011974705,2.3935639134,0.621187656232,0.621187656232
 02/16  01:00:00,12.7631492406,0.0775583147719,0.0,0.115907265349,1.91011974705,2.3935639134,1.89469596502,1.89469596502
 02/16  02:00:00,12.8865325027,0.144860939474,0.0,0.171987902779,1.91011974705,2.3935639134,3.6829318085,3.6829318085
 02/16  03:00:00,13.0377059499,0.257571987551,0.0,0.210450301908,1.91011974705,2.3935639134,6.97441319316,6.97441319316
 02/16  04:00:00,13.103132704,0.297576842403,0.0,0.235872201121,1.91011974705,2.3935639134,8.02530742157,8.02530742157
 02/16  05:00:00,13.1504641075,0.32513545625,0.0,0.255644990822,1.91011974705,2.3935639134,8.87134367433,8.87134367433
 02/16  06:00:00,13.2032561789,0.360445863746,0.0,0.273126654692,1.91011974705,2.3935639134,9.78891372569,9.78891372569
 02/16  07:00:00,27.3710896167,12.8532557618,0.0,1.94815019443,1.91011974705,2.3935639134,232.3959356,232.3959356
 02/16  08:00:00,28.3054232552,12.8532557618,0.0,1.64689401172,7.6404789882,4.7871278268,196.45477915,196.45477915
 02/16  09:00:00,41.7859093402,12.8532557618,0.0,1.45398241102,19.1011974705,8.3774736969,183.210117767,183.210117767
 02/16  10:00:00,59.2031956941,12.8532557618,0.0,1.19674687511,34.3821554469,10.7710376103,159.529176223,159.529176223
 02/16  11:00:00,58.8679209823,12.8532557618,0.0,0.861472163244,34.3821554469,10.7710376103,143.317258063,143.317258063
 02/16  12:00:00,58.5001460206,12.8532557618,0.0,0.493697201592,34.3821554469,10.7710376103,122.587452267,122.587452267
 02/16  13:00:00,58.2853295565,12.8532557618,0.0,0.278880737473,34.3821554469,10.7710376103,110.501566084,110.501566084
 02/16  14:00:00,58.1774096104,12.8532557618,0.0,0.170960791399,34.3821554469,10.7710376103,102.725695057,102.725695057
 02/16  15:00:00,58.1180393683,12.8532557618,0.0,0.111590549246,34.3821554469,10.7710376103,98.6840453522,98.6840453522
 02/16  16:00:00,58.1741969568,12.8532557618,0.0,0.167748137787,34.3821554469,10.7710376103,97.3766689168,97.3766689168
 02/16  17:00:00,58.4210748494,12.8532557618,0.0,0.414626030333,34.3821554469,10.7710376103,102.588669747,102.588669747
 02/16  18:00:00,60.1082090843,12.8532557618,0.0,0.724093598618,34.3821554469,10.7710376103,115.090314831,115.090314831
 02/16  19:00:00,54.5243870654,12.8532557618,0.0,0.90943868536,22.9214369646,9.5742556536,128.177084252,128.177084252
 02/16  20:00:00,54.6642606376,12.8532557618,0.0,1.04931225759,22.9214369646,9.5742556536,141.910782097,141.910782097
 02/16  21:00:00,49.7195425364,12.8532557618,0.0,1.12161560719,19.1011974705,8.3774736969,149.427366753,149.427366753
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.7469237432,0.12914582368,0.0,0.048094259101,1.91011974705,2.3935639134,3.54480976746,3.54480976746
 02/17  01:00:00,13.0232622378,0.289907125949,0.0,0.163671451411,1.91011974705,2.3935639134,7.88206898867,7.88206898867
 02/17  02:00:00,13.2096420007,0.407059464062,0.0,0.23289887618,1.91011974705,2.3935639134,11.3004127719,11.3004127719
 02/17  03:00:00,13.3073451106,0.453969341215,0.0,0.283692108926,1.91011974705,2.3935639134,12.4426281681,12.4426281681
 02/17  04:00:00,13.4510535122,0.558516429542,0.0,0.322853422168,1.91011974705,2.3935639134,15.5967984071,15.5967984071
 02/17  05:00:00,13.4832613722,0.55984816493,0.0,0.353729546794,1.91011974705,2.3935639134,15.3996351125,15.3996351125
 02/17  06:00:00,13.6291267158,0.666749951876,0.0,0.392693103459,1.91011974705,2.3935639134,18.6720834598,18.6720834598
 02/17  07:00:00,27.4613981947,12.8532557618,0.0,2.0384587724,1.91011974705,2.3935639134,275.562753724,275.562753724
 02/17  08:00:00,28.6200021281,12.8532557618,0.0,1.96147288466,7.6404789882,4.7871278268,245.493747443,245.493747443
 02/17  09:00:00,41.8163791798,12.8532557618,0.0,1.48445225058,19.1011974705,8.3774736969,214.324844455,214.324844455
 02/17  10:00:00,58.9572983097,12.8532557618,0.0,0.950849490647,34.3821554469,10.7710376103,179.140798877,179.140798877
 02/17  11:00:00,58.6263315192,12.8532557618,0.0,0.61988270014,34.3821554469,10.7710376103,159.268231412,159.268231412
 02/17  12:00:00,58.3853956339,12.8532557618,0.0,0.378946814919,34.3821554469,10.7710376103,137.423755392,137.423755392
 02/17  13:00:00,58.2204247771,12.8532557618,0.0,0.213975958087,34.3821554469,10.7710376103,120.070479691,120.070479691
 02/17  14:00:00,58.1248854915,12.8532557618,0.0,0.118436672458,34.3821554469,10.7710376103,105.036084807,105.036084807
 02/17  15:00:00,58.3093509543,12.8532557618,0.0,0.302902135289,34.3821554469,10.7710376103,99.3648260918,99.3648260918
 02/17  16:00:00,58.4457428049,12.8532557618,0.0,0.439293985856,34.3821554469,10.7710376103,94.7097809553,94.7097809553
 02/17  17:00:00,58.5268520432,12.8532557618,0.0,0.520403224167,34.3821554469,10.7710376103,95.7300881248,95.7300881248
 02/17  18:00:00,60.0239484597,12.8532557618,0.0,0.639832973982,34.3821554469,10.7710376103,100.486643361,100.486643361
 02/17  19:00:00,54.3355698142,12.8532557618,0.0,0.720621434197,22.9214369646,9.5742556536,104.98209686,104.98209686
 02/17  20:00:00,54.4091482993,12.8532557618,0.0,0.794199919243,22.9214369646,9.5742556536,111.902912439,111.902912439
 02/17  21:00:00,49.436280992,12.8532557618,0.0,0.838354062739,19.1011974705,8.3774736969,116.44897483,116.44897483
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9736475523,0.00140611840232,0.0,0.000948751825008,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,12.2567122156,0.216657196533,0.0,0.0687623369907,1.91011974705,1.79517293505,6.076215107,6.076215107
 02/18  03:00:00,12.3578590391,0.248751205913,0.0,0.137815151133,1.91011974705,1.79517293505,6.81278031961,6.81278031961
 02/18  04:00:00,12.5453728184,0.392977676669,0.0,0.181102459637,1.91011974705,1.79517293505,10.898226325,10.898226325
 02/18  05:00:00,12.5306548885,0.341941877406,0.0,0.217420328981,1.91011974705,1.79517293505,9.41917092894,9.41917092894
 02/18  06:00:00,12.7214454504,0.504901418666,0.0,0.245251349653,1.91011974705,1.79517293505,14.0333647792,14.0333647792
 02/18  07:00:00,26.7828268226,12.8532557618,0.0,1.95827837872,1.91011974705,1.79517293505,251.379902431,251.379902431
 02/18  08:00:00,23.2283393569,12.8532557618,0.0,1.58683156422,3.8202394941,3.5903458701,206.78472378,206.78472378
 02/18  09:00:00,31.4287650231,12.8532557618,0.0,1.13088099543,11.4607184823,5.9839097835,175.279176768,175.279176768
 02/18  10:00:00,45.9569231704,12.8532557618,0.0,0.607974790391,22.9214369646,9.5742556536,136.393133694,136.393133694
 02/18  11:00:00,58.2658227375,12.8532557618,0.0,0.259373918482,34.3821554469,10.7710376103,107.195166138,107.195166138
 02/18  12:00:00,58.0247724577,12.8490374066,0.0,0.022541993922,34.3821554469,10.7710376103,84.0821082765,84.0821082765
 02/18  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,70.6206836097,70.6206836097
 02/18  14:00:00,58.0293332202,12.8490374066,0.0,0.0271027563883,34.3821554469,10.7710376103,60.542777604,60.542777604
 02/18  15:00:00,58.2411891052,12.8532557618,0.0,0.234740286177,34.3821554469,10.7710376103,56.3275271014,56.3275271014
 02/18  16:00:00,58.3402339439,12.8532557618,0.0,0.333785124858,34.3821554469,10.7710376103,54.8148982096,54.8148982096
 02/18  17:00:00,58.4225334053,12.8532557618,0.0,0.416084586322,34.3821554469,10.7710376103,57.5014610299,57.5014610299
 02/18  18:00:00,59.8737144156,12.8532557618,0.0,0.489598929929,34.3821554469,10.7710376103,64.5990609418,64.5990609418
 02/18  19:00:00,49.1972933131,12.8532557618,0.0,0.599366383916,19.1011974705,8.3774736969,84.07523489,84.07523489
 02/18  20:00:00,39.2326058,12.8532557618,0.0,0.668721772336,11.4607184823,5.9839097835,93.894520626,93.894520626
 02/18  21:00:00,39.2544585476,12.8532557618,0.0,0.690574519997,11.4607184823,5.9839097835,94.1764101174,94.1764101174
 02/18  22:00:00,29.2573861964,12.8532557618,0.0,0.72754507037,3.8202394941,3.5903458701,101.220479552,101.220479552
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9726988005,0.00140611840232,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,12.0062363317,0.00843671041389,0.0,0.0265069392247,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,5.13378587511,0.00843671041389,0.0,0.0423898159319,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,21.5171680924,12.8532557618,0.0,1.25332696639,3.8202394941,3.5903458701,175.596952489,175.596952489
 02/19  10:00:00,20.7370690238,12.8532557618,0.0,0.473227897769,3.8202394941,3.5903458701,116.265380378,116.265380378
 02/19  11:00:00,35.4053735312,12.8518496434,0.0,0.0918741711599,15.2809579764,7.1806917402,84.7313236997,84.7313236997
 02/19  12:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,68.8837163716,68.8837163716
 02/19  13:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,43.6860725254,43.6860725254
 02/19  14:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,26.9991295224,26.9991295224
 02/19  15:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,18.3459173845,18.3459173845
 02/19  16:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,14.7530387322,14.7530387322
 02/19  17:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,12.1710971861,12.1710971861
 02/19  18:00:00,36.6841354347,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,30.4404843206,30.4404843206
 02/19  19:00:00,33.5384258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,47.1520396954,47.1520396954
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,21.4418789095,12.8532557618,0.0,1.17803778343,3.8202394941,3.5903458701,173.790729577,173.790729577
 02/20  10:00:00,20.7859782907,12.8532557618,0.0,0.522137164695,3.8202394941,3.5903458701,126.71302019,126.71302019
 02/20  11:00:00,35.5159354766,12.8532557618,0.0,0.20102999821,15.2809579764,7.1806917402,101.35820405,101.35820405
 02/20  12:00:00,35.3265155839,12.8490374066,0.0,0.0158284607236,15.2809579764,7.1806917402,83.638022936,83.638022936
 02/20  13:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,59.1978718393,59.1978718393
 02/20  14:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,47.3302003096,47.3302003096
 02/20  15:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,41.3069025192,41.3069025192
 02/20  16:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,42.7149353272,42.7149353272
 02/20  17:00:00,45.4848082778,12.8532557618,0.0,0.135859897731,22.9214369646,9.5742556536,47.849496848,47.849496848
 02/20  18:00:00,36.7406264728,12.8518496434,0.0,0.0494604460788,15.2809579764,7.1806917402,82.7677221007,82.7677221007
 02/20  19:00:00,33.7161412499,12.8532557618,0.0,0.169278673062,7.6404789882,4.7871278268,102.7889991,102.7889991
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.6126212991,0.0264043185068,0.0,0.0165333201826,1.91011974705,2.3935639134,0.575413465273,0.575413465273
 02/21  05:00:00,12.740150968,0.105270898977,0.0,0.0651964085564,1.91011974705,2.3935639134,2.90026975485,2.90026975485
 02/21  06:00:00,12.8665735164,0.184483732455,0.0,0.112406123504,1.91011974705,2.3935639134,4.91782019524,4.91782019524
 02/21  07:00:00,27.2375054493,12.8532557618,0.0,1.814566027,1.91011974705,2.3935639134,229.07257962,229.07257962
 02/21  08:00:00,26.7392731034,12.8532557618,0.0,1.45841052657,7.6404789882,4.7871278268,188.097342397,188.097342397
 02/21  09:00:00,41.6491093444,12.8532557618,0.0,1.31718241516,19.1011974705,8.3774736969,170.009672181,170.009672181
 02/21  10:00:00,59.191475019,12.8532557618,0.0,1.18502619995,34.3821554469,10.7710376103,148.691396736,148.691396736
 02/21  11:00:00,59.1281940457,12.8532557618,0.0,1.12174522667,34.3821554469,10.7710376103,142.954635364,142.954635364
 02/21  12:00:00,59.0499456036,12.8532557618,0.0,1.04349678455,34.3821554469,10.7710376103,131.283920182,131.283920182
 02/21  13:00:00,59.0168701661,12.8532557618,0.0,1.01042134712,34.3821554469,10.7710376103,126.292929284,126.292929284
 02/21  14:00:00,59.0074140974,12.8532557618,0.0,1.00096527841,34.3821554469,10.7710376103,124.22765022,124.22765022
 02/21  15:00:00,59.0031060944,12.8532557618,0.0,0.996657275419,34.3821554469,10.7710376103,122.609175833,122.609175833
 02/21  16:00:00,59.0131589866,12.8532557618,0.0,1.0067101676,34.3821554469,10.7710376103,122.17549238,122.17549238
 02/21  17:00:00,59.103942048,12.8532557618,0.0,1.09749322899,34.3821554469,10.7710376103,129.993987766,129.993987766
 02/21  18:00:00,60.5429826472,12.8532557618,0.0,1.15886716153,34.3821554469,10.7710376103,137.140517376,137.140517376
 02/21  19:00:00,54.7877152946,12.8532557618,0.0,1.1727669146,22.9214369646,9.5742556536,141.951864301,141.951864301
 02/21  20:00:00,54.8359337187,12.8532557618,0.0,1.22098533873,22.9214369646,9.5742556536,149.237589021,149.237589021
 02/21  21:00:00,49.842933254,12.8532557618,0.0,1.2450063248,19.1011974705,8.3774736969,153.105802297,153.105802297
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5928855505,0.0166595728286,0.0,0.00654231717954,1.91011974705,2.3935639134,0.414931403437,0.414931403437
 02/21  24:00:00,12.786991417,0.106206448067,0.0,0.111101308496,1.91011974705,2.3935639134,2.68344186137,2.68344186137
 02/22  01:00:00,13.0132744648,0.260741411777,0.0,0.182849392524,1.91011974705,2.3935639134,7.03723492557,7.03723492557
 02/22  02:00:00,13.0812387596,0.289179528326,0.0,0.222375570873,1.91011974705,2.3935639134,7.88543002875,7.88543002875
 02/22  03:00:00,13.2166578902,0.394009081098,0.0,0.252965148684,1.91011974705,2.3935639134,10.7904683299,10.7904683299
 02/22  04:00:00,13.2159614277,0.368517994202,0.0,0.277759773094,1.91011974705,2.3935639134,10.120432447,10.120432447
 02/22  05:00:00,13.3363434933,0.471648454793,0.0,0.295011378065,1.91011974705,2.3935639134,12.9720347963,12.9720347963
 02/22  06:00:00,13.293957001,0.413919641691,0.0,0.310353698843,1.91011974705,2.3935639134,11.4010752711,11.4010752711
 02/22  07:00:00,27.4241412424,12.8532557618,0.0,2.00120182013,1.91011974705,2.3935639134,248.468743579,248.468743579
 02/22  08:00:00,26.9335251632,12.8532557618,0.0,1.65266258639,7.6404789882,4.7871278268,200.541755836,200.541755836
 02/22  09:00:00,41.7075280134,12.8532557618,0.0,1.37560108422,19.1011974705,8.3774736969,173.433222957,173.433222957
 02/22  10:00:00,59.194657823,12.8532557618,0.0,1.18820900397,34.3821554469,10.7710376103,147.410533152,147.410533152
 02/22  11:00:00,59.0459540569,12.8532557618,0.0,1.0395052379,34.3821554469,10.7710376103,135.659902203,135.659902203
 02/22  12:00:00,58.8125887728,12.8532557618,0.0,0.806139953773,34.3821554469,10.7710376103,114.798259198,114.798259198
 02/22  13:00:00,58.4428410967,12.8532557618,0.0,0.436392277665,34.3821554469,10.7710376103,91.9585667554,91.9585667554
 02/22  14:00:00,58.1276368444,12.8532557618,0.0,0.121188025403,34.3821554469,10.7710376103,74.571846114,74.571846114
 02/22  15:00:00,58.0004303794,12.8462251698,0.0,0.00101215237007,34.3821554469,10.7710376103,63.3255641982,63.3255641982
 02/22  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,48.4113584746,48.4113584746
 02/22  17:00:00,58.0863716944,12.8518496434,0.0,0.0813289938008,34.3821554469,10.7710376103,45.0068090682,45.0068090682
 02/22  18:00:00,59.7481414359,12.8532557618,0.0,0.364025950204,34.3821554469,10.7710376103,58.9236885553,58.9236885553
 02/22  19:00:00,54.1735138132,12.8532557618,0.0,0.558565433187,22.9214369646,9.5742556536,76.3152027807,76.3152027807
 02/22  20:00:00,54.3226466578,12.8532557618,0.0,0.707698277755,22.9214369646,9.5742556536,94.0203690033,94.0203690033
 02/22  21:00:00,49.3991220486,12.8532557618,0.0,0.801195119396,19.1011974705,8.3774736969,105.563078777,105.563078777
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5775189834,0.00421835520695,0.0,0.00361696776017,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.6487695698,0.0350186742197,0.0,0.0440672351523,1.91011974705,2.3935639134,0.790245858581,0.790245858581
 02/23  05:00:00,12.7289291673,0.0807902436872,0.0,0.0784552631174,1.91011974705,2.3935639134,2.17644701218,2.17644701218
 02/23  06:00:00,12.8279202139,0.154233370427,0.0,0.104003183061,1.91011974705,2.3935639134,4.17395486908,4.17395486908
 02/23  07:00:00,27.1438198196,12.8532557618,0.0,1.72088039737,1.91011974705,2.3935639134,209.75767142,209.75767142
 02/23  08:00:00,26.6126039987,12.8532557618,0.0,1.33174142186,7.6404789882,4.7871278268,165.513950586,165.513950586
 02/23  09:00:00,41.4905231799,12.8532557618,0.0,1.15859625068,19.1011974705,8.3774736969,147.022273289,147.022273289
 02/23  10:00:00,59.0135767595,12.8532557618,0.0,1.00712794051,34.3821554469,10.7710376103,122.127653379,122.127653379
 02/23  11:00:00,58.9373398177,12.8532557618,0.0,0.930890998709,34.3821554469,10.7710376103,113.445027675,113.445027675
 02/23  12:00:00,58.872478209,12.8532557618,0.0,0.866029390018,34.3821554469,10.7710376103,104.47923813,104.47923813
 02/23  13:00:00,58.8283510334,12.8532557618,0.0,0.821902214412,34.3821554469,10.7710376103,98.1049320693,98.1049320693
 02/23  14:00:00,58.7969529604,12.8532557618,0.0,0.79050414133,34.3821554469,10.7710376103,93.2784910642,93.2784910642
 02/23  15:00:00,58.7948412922,12.8532557618,0.0,0.788392473175,34.3821554469,10.7710376103,88.3785455703,88.3785455703
 02/23  16:00:00,58.8277979087,12.8532557618,0.0,0.821349089635,34.3821554469,10.7710376103,82.7957906275,82.7957906275
 02/23  17:00:00,58.7872348494,12.8532557618,0.0,0.780786030391,34.3821554469,10.7710376103,83.5635378209,83.5635378209
 02/23  18:00:00,60.1619710042,12.8532557618,0.0,0.777855518512,34.3821554469,10.7710376103,84.7115928407,84.7115928407
 02/23  19:00:00,54.4034671519,12.8532557618,0.0,0.788518771911,22.9214369646,9.5742556536,86.8642006276,86.8642006276
 02/23  20:00:00,54.4452922602,12.8532557618,0.0,0.830343880146,22.9214369646,9.5742556536,93.3463341587,93.3463341587
 02/23  21:00:00,49.4749294497,12.8532557618,0.0,0.877002520462,19.1011974705,8.3774736969,93.6582970522,93.6582970522
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.579044716,0.00562447360926,0.0,0.00373658196124,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5978814658,0.00843671041389,0.0,0.0197610949562,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.6113729773,0.00843671041389,0.0,0.0332526064218,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.6477975216,0.00843671041389,0.0,0.0696771507361,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,26.9631431276,12.8532557618,0.0,1.54020370532,1.91011974705,2.3935639134,163.997516729,163.997516729
 02/24  08:00:00,26.3629295478,12.8532557618,0.0,1.082066971,7.6404789882,4.7871278268,117.780654956,117.780654956
 02/24  09:00:00,41.2556540996,12.8532557618,0.0,0.923727170395,19.1011974705,8.3774736969,94.5702056264,94.5702056264
 02/24  10:00:00,58.7564560692,12.8532557618,0.0,0.750007250212,34.3821554469,10.7710376103,67.3415241265,67.3415241265
 02/24  11:00:00,58.6298061249,12.8532557618,0.0,0.623357305858,34.3821554469,10.7710376103,55.1250549482,55.1250549482
 02/24  12:00:00,58.5115760039,12.8532557618,0.0,0.505127184906,34.3821554469,10.7710376103,43.3672773832,43.3672773832
 02/24  13:00:00,58.4550188964,12.8532557618,0.0,0.448570077336,34.3821554469,10.7710376103,33.8476035722,33.8476035722
 02/24  14:00:00,58.4214399118,12.8532557618,0.0,0.414991092778,34.3821554469,10.7710376103,26.7077912303,26.7077912303
 02/24  15:00:00,58.3622495682,12.8532557618,0.0,0.3558007492,34.3821554469,10.7710376103,20.9691881396,20.9691881396
 02/24  16:00:00,58.2661053503,12.8532557618,0.0,0.259656531327,34.3821554469,10.7710376103,11.1308120238,11.1308120238
 02/24  17:00:00,58.2430718515,12.8532557618,0.0,0.236623032456,34.3821554469,10.7710376103,9.7537281199,9.7537281199
 02/24  18:00:00,58.2938084499,12.8532557618,0.0,0.28735963085,34.3821554469,10.7710376103,13.2097072093,13.2097072093
 02/24  19:00:00,53.9600869515,12.8532557618,0.0,0.345138571498,22.9214369646,9.5742556536,19.2309869524,19.2309869524
 02/24  20:00:00,53.9986938353,12.8532557618,0.0,0.383745455233,22.9214369646,9.5742556536,26.6765783667,26.6765783667
 02/24  21:00:00,49.0091005768,12.8532557618,0.0,0.411173647611,19.1011974705,8.3774736969,32.0742184266,32.0742184266
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9883748854,0.00562447360926,0.0,0.0114577297058,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,12.0749126801,0.035310329348,0.0,0.0683096686508,1.91011974705,1.79517293505,0.798735776337,0.798735776337
 02/25  06:00:00,12.2881189158,0.131500829885,0.0,0.185325403831,1.91011974705,1.79517293505,3.28586988383,3.28586988383
 02/25  07:00:00,26.6711727765,12.8532557618,0.0,1.84662433258,1.91011974705,1.79517293505,204.831527901,204.831527901
 02/25  08:00:00,21.679458725,12.8532557618,0.0,1.41561759896,3.8202394941,3.5903458701,166.019810562,166.019810562
 02/25  09:00:00,31.3587447179,12.8532557618,0.0,1.06086069028,11.4607184823,5.9839097835,147.903212152,147.903212152
 02/25  10:00:00,45.9587593881,12.8532557618,0.0,0.609811008117,22.9214369646,9.5742556536,120.066423706,120.066423706
 02/25  11:00:00,58.2974368874,12.8532557618,0.0,0.290988068332,34.3821554469,10.7710376103,95.9738569285,95.9738569285
 02/25  12:00:00,58.0773854813,12.8532557618,0.0,0.0709366622909,34.3821554469,10.7710376103,75.4307863419,75.4307863419
 02/25  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,63.2953110696,63.2953110696
 02/25  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,49.8195433687,49.8195433687
 02/25  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,39.62819981,39.62819981
 02/25  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,35.6788238358,35.6788238358
 02/25  17:00:00,58.0275366198,12.8490374066,0.0,0.0253061559588,34.3821554469,10.7710376103,37.1683026016,37.1683026016
 02/25  18:00:00,58.2440539136,12.8532557618,0.0,0.237605094566,34.3821554469,10.7710376103,47.5239431734,47.5239431734
