Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  19:00:00,49.0553726765,12.8532557618,0.0,0.457445747328,19.1011974705,8.3774736969,70.1387459566,70.1387459566
 02/25  20:00:00,39.1016220439,12.8532557618,0.0,0.537738016238,11.4607184823,5.9839097835,79.1675424743,79.1675424743
 02/25  21:00:00,39.1639942917,12.8532557618,0.0,0.600110264077,11.4607184823,5.9839097835,85.5451630939,85.5451630939
 02/25  22:00:00,29.2276167629,12.8532557618,0.0,0.69777563687,3.8202394941,3.5903458701,101.240264527,101.240264527
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9845599076,0.00562447360926,0.0,0.00764275193665,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,12.0584330637,0.0341773935463,0.0,0.052962988077,1.91011974705,1.79517293505,0.764037558153,0.764037558153
 02/26  07:00:00,12.1814251128,0.121634529295,0.0,0.0884979014152,1.91011974705,1.79517293505,3.25038856595,3.25038856595
 02/26  08:00:00,3.88598520567,0.113287903782,0.0,0.0674046197828,1.91011974705,1.79517293505,3.08882985156,3.08882985156
 02/26  09:00:00,21.6320742611,12.8532557618,0.0,1.36823313512,3.8202394941,3.5903458701,194.042004769,194.042004769
 02/26  10:00:00,21.0038876542,12.8532557618,0.0,0.740046528178,3.8202394941,3.5903458701,135.088272457,135.088272457
 02/26  11:00:00,35.7620763645,12.8532557618,0.0,0.447170886126,15.2809579764,7.1806917402,102.254490076,102.254490076
 02/26  12:00:00,35.4950239993,12.8532557618,0.0,0.180118520858,15.2809579764,7.1806917402,76.9319694886,76.9319694886
 02/26  13:00:00,45.4843812527,12.8532557618,0.0,0.135432872716,22.9214369646,9.5742556536,53.8478578626,53.8478578626
 02/26  14:00:00,45.6107264417,12.8532557618,0.0,0.261778061659,22.9214369646,9.5742556536,48.4695444551,48.4695444551
 02/26  15:00:00,45.6072175436,12.8532557618,0.0,0.258269163545,22.9214369646,9.5742556536,40.8998861774,40.8998861774
 02/26  16:00:00,45.5814874703,12.8532557618,0.0,0.232539090262,22.9214369646,9.5742556536,35.750331615,35.750331615
 02/26  17:00:00,45.6159839219,12.8532557618,0.0,0.267035541882,22.9214369646,9.5742556536,37.4692674557,37.4692674557
 02/26  18:00:00,35.4429297807,12.8532557618,0.0,0.128024302306,15.2809579764,7.1806917402,61.1417310909,61.1417310909
 02/26  19:00:00,33.7422345329,12.8532557618,0.0,0.195371956074,7.6404789882,4.7871278268,71.0750581742,71.0750581742
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5884510742,0.00281223680463,0.0,0.015955176971,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.6225851245,0.00843671041389,0.0,0.0444647536485,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,25.683659269,12.8532557618,0.0,1.63838651344,1.91011974705,2.3935639134,196.721477057,196.721477057
 02/27  08:00:00,26.5532072409,12.8532557618,0.0,1.27234466406,7.6404789882,4.7871278268,157.388107248,157.388107248
 02/27  09:00:00,41.4659094423,12.8532557618,0.0,1.13398251307,19.1011974705,8.3774736969,140.710087809,140.710087809
 02/27  10:00:00,58.9996437548,12.8532557618,0.0,0.9931949358,34.3821554469,10.7710376103,119.985280534,119.985280534
 02/27  11:00:00,58.9462748819,12.8532557618,0.0,0.939826062875,34.3821554469,10.7710376103,114.639806595,114.639806595
 02/27  12:00:00,58.9185392342,12.8532557618,0.0,0.912090415166,34.3821554469,10.7710376103,106.815875192,106.815875192
 02/27  13:00:00,58.9420640711,12.8532557618,0.0,0.935615252058,34.3821554469,10.7710376103,110.900199943,110.900199943
 02/27  14:00:00,58.9677307335,12.8532557618,0.0,0.961281914463,34.3821554469,10.7710376103,117.067995289,117.067995289
 02/27  15:00:00,58.9841407576,12.8532557618,0.0,0.97769193859,34.3821554469,10.7710376103,118.437369379,118.437369379
 02/27  16:00:00,59.0043765911,12.8532557618,0.0,0.997927772093,34.3821554469,10.7710376103,118.600029329,118.600029329
 02/27  17:00:00,59.0424222477,12.8532557618,0.0,1.03597342867,34.3821554469,10.7710376103,123.04201499,123.04201499
 02/27  18:00:00,59.0805330109,12.8532557618,0.0,1.07408419193,34.3821554469,10.7710376103,128.150904269,128.150904269
 02/27  19:00:00,54.7377869963,12.8532557618,0.0,1.12283861627,22.9214369646,9.5742556536,133.508631052,133.508631052
 02/27  20:00:00,54.7929920724,12.8532557618,0.0,1.17804369235,22.9214369646,9.5742556536,140.80973079,140.80973079
 02/27  21:00:00,49.8237678811,12.8532557618,0.0,1.22584095189,19.1011974705,8.3774736969,147.944244379,147.944244379
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5957398321,0.0172836231865,0.0,0.00877254845508,1.91011974705,2.3935639134,0.433517236172,0.433517236172
 02/27  24:00:00,12.8093572858,0.11677715867,0.0,0.122896466686,1.91011974705,2.3935639134,2.95811507946,2.95811507946
 02/28  01:00:00,13.0236544446,0.250318159935,0.0,0.203652624189,1.91011974705,2.3935639134,6.64229009475,6.64229009475
 02/28  02:00:00,13.1258183332,0.306764219301,0.0,0.249370453495,1.91011974705,2.3935639134,8.36768770404,8.36768770404
 02/28  03:00:00,13.2707213684,0.411142455371,0.0,0.289895252583,1.91011974705,2.3935639134,11.1700108779,11.1700108779
 02/28  04:00:00,13.3176700936,0.425381034652,0.0,0.322605398477,1.91011974705,2.3935639134,11.7215517026,11.7215517026
 02/28  05:00:00,13.4272727713,0.510041817948,0.0,0.347547292928,1.91011974705,2.3935639134,13.9343397045,13.9343397045
 02/28  06:00:00,13.550446393,0.532716755763,0.0,0.44804597682,1.91011974705,2.3935639134,14.7237745078,14.7237745078
 02/28  07:00:00,26.083731528,12.8532557618,0.0,2.0384587724,1.91011974705,2.3935639134,263.410308728,263.410308728
 02/28  08:00:00,27.1409583213,12.8532557618,0.0,1.86009574451,7.6404789882,4.7871278268,218.624833761,218.624833761
 02/28  09:00:00,41.9345580688,12.8532557618,0.0,1.60263113962,19.1011974705,8.3774736969,195.341962878,195.341962878
 02/28  10:00:00,59.4523728777,12.8532557618,0.0,1.44592405868,34.3821554469,10.7710376103,172.427853683,172.427853683
 02/28  11:00:00,59.349623278,12.8532557618,0.0,1.34317445898,34.3821554469,10.7710376103,162.059677265,162.059677265
 02/28  12:00:00,59.2515381095,12.8532557618,0.0,1.2450892905,34.3821554469,10.7710376103,150.076454004,150.076454004
 02/28  13:00:00,59.1641733221,12.8532557618,0.0,1.15772450304,34.3821554469,10.7710376103,139.561172925,139.561172925
 02/28  14:00:00,59.0790272118,12.8532557618,0.0,1.07257839277,34.3821554469,10.7710376103,128.178832389,128.178832389
 02/28  15:00:00,58.9867338901,12.8532557618,0.0,0.98028507112,34.3821554469,10.7710376103,119.119816087,119.119816087
 02/28  16:00:00,58.9486138629,12.8532557618,0.0,0.942165043897,34.3821554469,10.7710376103,111.563818282,111.563818282
 02/28  17:00:00,58.9660327489,12.8532557618,0.0,0.959583929896,34.3821554469,10.7710376103,108.709983714,108.709983714
 02/28  18:00:00,59.0146474903,12.8532557618,0.0,1.0081986713,34.3821554469,10.7710376103,113.222426704,113.222426704
 02/28  19:00:00,54.6735873305,12.8532557618,0.0,1.05863895049,22.9214369646,9.5742556536,119.806034621,119.806034621
 02/28  20:00:00,54.7404134686,12.8532557618,0.0,1.12546508862,22.9214369646,9.5742556536,129.72906873,129.72906873
 02/28  21:00:00,49.7574918929,12.8532557618,0.0,1.15956496369,19.1011974705,8.3774736969,135.562221559,135.562221559
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5748952278,0.00281223680463,0.0,0.00239933057044,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.6100589812,0.00843671041389,0.0,0.0319386102921,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.6238206775,0.00843671041389,0.0,0.0457003066258,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.6134333316,0.00843671041389,0.0,0.0353129607459,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5881405175,0.00843671041389,0.0,0.0100201466194,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5781203709,0.00843671041389,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5781203709,0.00843671041389,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,25.3987437226,12.8532557618,0.0,1.35347096704,1.91011974705,2.3935639134,138.221610996,138.221610996
 03/01  08:00:00,26.2099270442,12.8532557618,0.0,0.929064467367,7.6404789882,4.7871278268,94.7624292439,94.7624292439
 03/01  09:00:00,41.0650057253,12.8532557618,0.0,0.733078796092,19.1011974705,8.3774736969,72.2839090171,72.2839090171
 03/01  10:00:00,58.5757512643,12.8532557618,0.0,0.569302445312,34.3821554469,10.7710376103,50.3644232115,50.3644232115
 03/01  11:00:00,58.5273625247,12.8532557618,0.0,0.520913705655,34.3821554469,10.7710376103,48.7449352438,48.7449352438
 03/01  12:00:00,58.5028451981,12.8532557618,0.0,0.496396379079,34.3821554469,10.7710376103,47.8959985366,47.8959985366
 03/01  13:00:00,58.5155315399,12.8532557618,0.0,0.509082720884,34.3821554469,10.7710376103,52.1224713105,52.1224713105
 03/01  14:00:00,58.5594951916,12.8532557618,0.0,0.553046372579,34.3821554469,10.7710376103,58.3883172616,58.3883172616
 03/01  15:00:00,58.6047130612,12.8532557618,0.0,0.598264242149,34.3821554469,10.7710376103,64.4902675682,64.4902675682
 03/01  16:00:00,58.5816356948,12.8532557618,0.0,0.575186875827,34.3821554469,10.7710376103,59.8365126967,59.8365126967
 03/01  17:00:00,58.5787681886,12.8532557618,0.0,0.57231936953,34.3821554469,10.7710376103,59.1911100334,59.1911100334
 03/01  18:00:00,58.5979202198,12.8532557618,0.0,0.591471400757,34.3821554469,10.7710376103,63.7303372572,63.7303372572
 03/01  19:00:00,54.2753890905,12.8532557618,0.0,0.660440710492,22.9214369646,9.5742556536,71.2334759873,71.2334759873
 03/01  20:00:00,54.3577935506,12.8532557618,0.0,0.742845170625,22.9214369646,9.5742556536,80.1571745903,80.1571745903
 03/01  21:00:00,49.387696617,12.8532557618,0.0,0.789769687736,19.1011974705,8.3774736969,86.6056163131,86.6056163131
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.6315066635,0.0206594064213,0.0,0.0411635966618,1.91011974705,2.3935639134,0.366748474749,0.366748474749
 03/02  03:00:00,12.7235735186,0.0501301251133,0.0,0.103759733034,1.91011974705,2.3935639134,1.23786811105,1.23786811105
 03/02  04:00:00,12.8195444276,0.104586422661,0.0,0.145274344523,1.91011974705,2.3935639134,2.55970799493,2.55970799493
 03/02  05:00:00,12.8972570021,0.15259782822,0.0,0.174975513393,1.91011974705,2.3935639134,3.86862323437,3.86862323437
 03/02  06:00:00,12.9669246327,0.201048100554,0.0,0.196192871679,1.91011974705,2.3935639134,5.3174869399,5.3174869399
 03/02  07:00:00,25.9113654188,12.8532557618,0.0,1.86609266316,1.91011974705,2.3935639134,222.673221153,222.673221153
 03/02  08:00:00,26.7076290131,12.8532557618,0.0,1.42676643631,7.6404789882,4.7871278268,173.919468038,173.919468038
 03/02  09:00:00,41.3746182845,12.8532557618,0.0,1.04269135524,19.1011974705,8.3774736969,139.934925254,139.934925254
 03/02  10:00:00,58.6010689202,12.8532557618,0.0,0.594620101183,34.3821554469,10.7710376103,101.344062254,101.344062254
 03/02  11:00:00,58.3360183682,12.8532557618,0.0,0.329569549183,34.3821554469,10.7710376103,86.3898075993,86.3898075993
 03/02  12:00:00,58.0815683199,12.8518496434,0.0,0.0765256192709,34.3821554469,10.7710376103,63.0236540814,63.0236540814
 03/02  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,45.6138660787,45.6138660787
 03/02  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,35.2390827947,35.2390827947
 03/02  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,26.5372921035,26.5372921035
 03/02  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,19.1236856416,19.1236856416
 03/02  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,19.3963658268,19.3963658268
 03/02  18:00:00,58.1050908027,12.8532557618,0.0,0.0986419837097,34.3821554469,10.7710376103,25.9017613741,25.9017613741
 03/02  19:00:00,53.9002337638,12.8532557618,0.0,0.285285383758,22.9214369646,9.5742556536,38.929606255,38.929606255
 03/02  20:00:00,54.0462412557,12.8532557618,0.0,0.431292875694,22.9214369646,9.5742556536,57.5609426922,57.5609426922
 03/02  21:00:00,49.1069674644,12.8532557618,0.0,0.509040535189,19.1011974705,8.3774736969,69.5155742636,69.5155742636
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5710897789,0.00140611840232,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,25.6102240262,12.8532557618,0.0,1.56495127056,1.91011974705,2.3935639134,191.287248535,191.287248535
 03/03  08:00:00,26.3991200011,12.8532557618,0.0,1.11825742426,7.6404789882,4.7871278268,143.967878034,143.967878034
 03/03  09:00:00,41.1555840704,12.8532557618,0.0,0.82365714118,19.1011974705,8.3774736969,118.445815149,118.445815149
 03/03  10:00:00,58.445528891,12.8532557618,0.0,0.439080071994,34.3821554469,10.7710376103,86.1508119658,86.1508119658
 03/03  11:00:00,58.1438436197,12.8532557618,0.0,0.137394800684,34.3821554469,10.7710376103,65.8376814263,65.8376814263
 03/03  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,43.302909346,43.302909346
 03/03  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,30.3457008639,30.3457008639
 03/03  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,21.9790504288,21.9790504288
 03/03  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,14.9920484899,14.9920484899
 03/03  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,7.74703933238,7.74703933238
 03/03  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,6.69443728048,6.69443728048
 03/03  18:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,11.3379904248,11.3379904248
 03/03  19:00:00,53.6698393562,12.8518496434,0.0,0.0562970945969,22.9214369646,9.5742556536,20.5050288518,20.5050288518
 03/03  20:00:00,53.8198558833,12.8532557618,0.0,0.204907503258,22.9214369646,9.5742556536,32.7219107727,32.7219107727
 03/03  21:00:00,48.8875029811,12.8532557618,0.0,0.289576051866,19.1011974705,8.3774736969,42.5570513133,42.5570513133
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,24.7803496257,12.8532557618,0.0,1.33346784841,1.91011974705,1.79517293505,171.985782935,171.985782935
 03/04  08:00:00,21.2741352615,12.8532557618,0.0,1.01029413552,3.8202394941,3.5903458701,136.096456849,136.096456849
 03/04  09:00:00,31.1654811744,12.8532557618,0.0,0.867597146734,11.4607184823,5.9839097835,121.22934542,121.22934542
 03/04  10:00:00,46.0929994421,12.8532557618,0.0,0.744051062084,22.9214369646,9.5742556536,99.2065060283,99.2065060283
 03/04  11:00:00,58.6519185297,12.8532557618,0.0,0.645469710646,34.3821554469,10.7710376103,84.3687856475,84.3687856475
 03/04  12:00:00,58.5409056016,12.8532557618,0.0,0.53445678253,34.3821554469,10.7710376103,71.0263132772,71.0263132772
 03/04  13:00:00,58.3517715045,12.8532557618,0.0,0.345322685451,34.3821554469,10.7710376103,60.4419200247,60.4419200247
 03/04  14:00:00,58.0516322258,12.8490374066,0.0,0.0494017619765,34.3821554469,10.7710376103,46.3083862987,46.3083862987
 03/04  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,35.870388686,35.870388686
 03/04  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,34.5527091173,34.5527091173
 03/04  17:00:00,58.1008117665,12.8532557618,0.0,0.0943629475057,34.3821554469,10.7710376103,35.1716101324,35.1716101324
 03/04  18:00:00,58.3049226313,12.8532557618,0.0,0.298473812267,34.3821554469,10.7710376103,46.2024489252,46.2024489252
 03/04  19:00:00,49.0922374765,12.8532557618,0.0,0.494310547257,19.1011974705,8.3774736969,70.6983664049,70.6983664049
 03/04  20:00:00,39.1248019335,12.8532557618,0.0,0.560917905923,11.4607184823,5.9839097835,79.2500225763,79.2500225763
 03/04  21:00:00,39.1888581004,12.8532557618,0.0,0.6249740728,11.4607184823,5.9839097835,85.4751829419,85.4751829419
 03/04  22:00:00,29.2462204874,12.8532557618,0.0,0.716379361342,3.8202394941,3.5903458701,100.445107001,100.445107001
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9733353604,0.00140611840232,0.0,0.000636559874596,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,12.0545847101,0.0362306438747,0.0,0.0470613841072,1.91011974705,1.79517293505,0.824318487312,0.824318487312
 03/05  06:00:00,12.151689031,0.0834557116174,0.0,0.0969406372777,1.91011974705,1.79517293505,2.078664403,2.078664403
 03/05  07:00:00,10.8731550196,0.153199248002,0.0,0.126329756204,1.91011974705,1.79517293505,4.05731106329,4.05731106329
 03/05  08:00:00,4.05673210392,0.209613186595,0.0,0.141826235222,1.91011974705,1.79517293505,5.58940704601,5.58940704601
 03/05  09:00:00,22.0097822746,12.8532557618,0.0,1.74594114856,3.8202394941,3.5903458701,215.230543562,215.230543562
 03/05  10:00:00,21.5683812048,12.8532557618,0.0,1.3045400788,3.8202394941,3.5903458701,171.838901177,171.838901177
 03/05  11:00:00,36.260009622,12.8532557618,0.0,0.945104143599,15.2809579764,7.1806917402,145.089915227,145.089915227
 03/05  12:00:00,35.8116684567,12.8532557618,0.0,0.496762978326,15.2809579764,7.1806917402,119.761422175,119.761422175
 03/05  13:00:00,45.556044126,12.8532557618,0.0,0.207095745953,22.9214369646,9.5742556536,92.3276688957,92.3276688957
 03/05  14:00:00,45.4034660329,12.8532557618,0.0,0.0545176528927,22.9214369646,9.5742556536,78.8860177338,78.8860177338
 03/05  15:00:00,45.3485988783,12.8518496434,0.0,0.00105661672037,22.9214369646,9.5742556536,70.9436480501,70.9436480501
 03/05  16:00:00,45.3788413311,12.8532557618,0.0,0.0298929510741,22.9214369646,9.5742556536,61.2276570185,61.2276570185
 03/05  17:00:00,45.5402296551,12.8532557618,0.0,0.191281275049,22.9214369646,9.5742556536,55.6748207071,55.6748207071
 03/05  18:00:00,35.4101014531,12.8532557618,0.0,0.0951959746439,15.2809579764,7.1806917402,79.8795748329,79.8795748329
 03/05  19:00:00,32.3846752245,12.8532557618,0.0,0.215479314337,7.6404789882,4.7871278268,97.583899012,97.583899012
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5902336815,0.00703059201158,0.0,0.0135194290277,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.6700476153,0.0461674630536,0.0,0.0541964917833,1.91011974705,2.3935639134,1.12272002295,1.12272002295
 03/06  06:00:00,12.7030780017,0.0492179784409,0.0,0.0841763628509,1.91011974705,2.3935639134,1.20867595853,1.20867595853
 03/06  07:00:00,24.356659253,12.8532557618,0.0,1.68905316404,1.91011974705,2.3935639134,209.633936737,209.633936737
 03/06  08:00:00,26.5146133654,12.8532557618,0.0,1.23375078858,7.6404789882,4.7871278268,159.531151131,159.531151131
 03/06  09:00:00,41.2382656573,12.8532557618,0.0,0.906338728087,19.1011974705,8.3774736969,128.518035404,128.518035404
 03/06  10:00:00,58.5294876692,12.8532557618,0.0,0.523038850229,34.3821554469,10.7710376103,92.2288877988,92.2288877988
 03/06  11:00:00,58.1939626821,12.8532557618,0.0,0.187513863094,34.3821554469,10.7710376103,70.3168625748,70.3168625748
 03/06  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,45.828060678,45.828060678
 03/06  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,31.3894558401,31.3894558401
 03/06  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,18.9372968131,18.9372968131
 03/06  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,10.8072319252,10.8072319252
 03/06  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,4.12915779278,4.12915779278
 03/06  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,2.79609701953,2.79609701953
 03/06  18:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,3.50274393683,3.50274393683
 03/06  19:00:00,52.2666962489,12.8490374066,0.0,0.0336328907113,22.9214369646,9.5742556536,16.7759432689,16.7759432689
 03/06  20:00:00,53.8076172303,12.8532557618,0.0,0.192668850261,22.9214369646,9.5742556536,31.239298195,31.239298195
 03/06  21:00:00,48.8818483158,12.8532557618,0.0,0.28392138654,19.1011974705,8.3774736969,41.1961452377,41.1961452377
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,23.7819959445,12.8532557618,0.0,1.11438985556,1.91011974705,2.3935639134,141.528350377,141.528350377
 03/07  08:00:00,26.0636380229,12.8532557618,0.0,0.782775446129,7.6404789882,4.7871278268,101.650863624,101.650863624
 03/07  09:00:00,40.8482118845,12.8532557618,0.0,0.516284955279,19.1011974705,8.3774736969,73.9765266947,73.9765266947
 03/07  10:00:00,58.1261952359,12.8532557618,0.0,0.119746416917,34.3821554469,10.7710376103,38.3744059395,38.3744059395
 03/07  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,21.0706222599,21.0706222599
 03/07  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,5.95158688048,5.95158688048
 03/07  13:00:00,58.083507044,12.8448190514,0.0854949353908,0.0,34.3821554469,10.7710376103,3.40831332881,3.40831332881
 03/07  14:00:00,58.273854688,12.8448190514,0.275842579408,0.0,34.3821554469,10.7710376103,1.91179111914,1.91179111914
 03/07  15:00:00,58.3404622957,12.8448190514,0.342450187114,0.0,34.3821554469,10.7710376103,0.85221564757,0.85221564757
 03/07  16:00:00,58.3236633567,12.8448190514,0.325651248133,0.0,34.3821554469,10.7710376103,0.123597036551,0.123597036551
 03/07  17:00:00,58.1491372522,12.8448190514,0.151125143594,0.0,34.3821554469,10.7710376103,0.000358205351546,0.000358205351546
 03/07  18:00:00,58.0025070467,12.8448190514,0.00449493810134,0.0,34.3821554469,10.7710376103,0.401333417941,0.401333417941
 03/07  19:00:00,52.2288450029,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,1.71918908438,1.71918908438
 03/07  20:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,9.56917526611,9.56917526611
 03/07  21:00:00,48.6695720131,12.8532557618,0.0,0.07164508383,19.1011974705,8.3774736969,19.8934522238,19.8934522238
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,23.9477433834,12.8532557618,0.0,1.2801372945,1.91011974705,2.3935639134,169.292231464,169.292231464
 03/08  08:00:00,26.1866423167,12.8532557618,0.0,0.905779739863,7.6404789882,4.7871278268,124.524937785,124.524937785
 03/08  09:00:00,40.9397450727,12.8532557618,0.0,0.607818143469,19.1011974705,8.3774736969,90.5549506747,90.5549506747
 03/08  10:00:00,58.1952546953,12.8532557618,0.0,0.188805876325,34.3821554469,10.7710376103,48.9416170103,48.9416170103
 03/08  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.4790516899,20.4790516899
 03/08  12:00:00,58.0431554245,12.8448190514,0.0451433158558,0.0,34.3821554469,10.7710376103,3.62462843944,3.62462843944
 03/08  13:00:00,58.3211883599,12.8448190514,0.323176251311,0.0,34.3821554469,10.7710376103,1.61688189118,1.61688189118
 03/08  14:00:00,58.5979901393,12.8448190514,0.5999780307,0.0,34.3821554469,10.7710376103,0.180377949122,0.180377949122
 03/08  15:00:00,58.8736387185,12.8448190514,0.875626609894,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  16:00:00,58.94054032,12.8448190514,0.942528211414,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  17:00:00,58.6193626519,12.8448190514,0.621350543257,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  18:00:00,58.3328007154,12.8448190514,0.334788606788,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  19:00:00,52.3106475981,12.8448190514,0.0818025951847,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  20:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  21:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.673927960318,0.673927960318
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,22.9675253863,12.8532557618,0.0,0.29991929739,1.91011974705,2.3935639134,45.5856971614,45.5856971614
 03/09  08:00:00,25.4940871583,12.8532557618,0.0,0.213224581462,7.6404789882,4.7871278268,25.6739038837,25.6739038837
 03/09  09:00:00,40.5556279755,12.8532557618,0.0,0.223701046259,19.1011974705,8.3774736969,26.0845315831,26.0845315831
 03/09  10:00:00,58.2655752064,12.8532557618,0.0,0.259126387361,34.3821554469,10.7710376103,32.1872714183,32.1872714183
 03/09  11:00:00,58.0877333186,12.850443525,0.0,0.0840967363934,34.3821554469,10.7710376103,30.5619203322,30.5619203322
 03/09  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,13.1794120117,13.1794120117
 03/09  13:00:00,57.9989384304,12.8448190514,0.000926321753626,0.0,34.3821554469,10.7710376103,4.49604952831,4.49604952831
 03/09  14:00:00,58.0821920779,12.8448190514,0.084179969256,0.0,34.3821554469,10.7710376103,1.84885136529,1.84885136529
 03/09  15:00:00,58.1549047506,12.8448190514,0.156892641994,0.0,34.3821554469,10.7710376103,1.12480671048,1.12480671048
 03/09  16:00:00,58.1483407825,12.8448190514,0.150328673894,0.0,34.3821554469,10.7710376103,0.406552651299,0.406552651299
 03/09  17:00:00,58.0083503263,12.8448190514,0.0103382176565,0.0,34.3821554469,10.7710376103,0.542428554803,0.542428554803
 03/09  18:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.1684417057,1.1684417057
 03/09  19:00:00,52.2304541996,12.8462251698,0.0,0.000203078233733,22.9214369646,9.5742556536,13.328289789,13.328289789
 03/09  20:00:00,53.7218806053,12.8532557618,0.0,0.106932225238,22.9214369646,9.5742556536,27.9165019714,27.9165019714
 03/09  21:00:00,48.8392201072,12.8532557618,0.0,0.241293178004,19.1011974705,8.3774736969,40.5070696157,40.5070696157
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,23.8938824051,12.8532557618,0.0,1.2262763162,1.91011974705,2.3935639134,158.015894002,158.015894002
 03/10  08:00:00,26.1664459939,12.8532557618,0.0,0.885583417032,7.6404789882,4.7871278268,118.877003933,118.877003933
 03/10  09:00:00,40.9353058529,12.8532557618,0.0,0.603378923656,19.1011974705,8.3774736969,87.7928292626,87.7928292626
 03/10  10:00:00,58.2182238666,12.8532557618,0.0,0.211775047609,34.3821554469,10.7710376103,49.9030323922,49.9030323922
 03/10  11:00:00,58.0011740444,12.8462251698,0.0,0.00175581735378,34.3821554469,10.7710376103,28.4156998671,28.4156998671
 03/10  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,7.61490797059,7.61490797059
 03/10  13:00:00,58.1615557736,12.8448190514,0.163543664978,0.0,34.3821554469,10.7710376103,2.50145135723,2.50145135723
 03/10  14:00:00,58.3949329696,12.8448190514,0.396920860969,0.0,34.3821554469,10.7710376103,0.669153431616,0.669153431616
 03/10  15:00:00,58.6343164715,12.8448190514,0.636304362881,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  16:00:00,58.6961083686,12.8448190514,0.698096260039,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  17:00:00,58.4637362677,12.8448190514,0.465724159128,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  18:00:00,58.2987551574,12.8448190514,0.300743048767,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  19:00:00,52.2597825089,12.8448190514,0.0309375059282,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  20:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,1.24030772762,1.24030772762
 03/10  21:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,6.86832922298,6.86832922298
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,22.8789775655,12.8532557618,0.0,0.809762454864,1.91011974705,1.79517293505,111.192559721,111.192559721
 03/11  08:00:00,20.8553815454,12.8532557618,0.0,0.591540419383,3.8202394941,3.5903458701,82.313921616,82.313921616
 03/11  09:00:00,30.6869804289,12.8532557618,0.0,0.389096401253,11.4607184823,5.9839097835,60.7764813702,60.7764813702
 03/11  10:00:00,45.4218320516,12.850443525,0.0,0.075695908334,22.9214369646,9.5742556536,31.041381393,31.041381393
 03/11  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,12.3331908051,12.3331908051
 03/11  12:00:00,58.0635723247,12.8448190514,0.0655602160502,0.0,34.3821554469,10.7710376103,2.59703802718,2.59703802718
 03/11  13:00:00,58.3798285149,12.8448190514,0.381816406246,0.0,34.3821554469,10.7710376103,0.522470190206,0.522470190206
 03/11  14:00:00,58.8089729555,12.8448190514,0.81096084688,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  15:00:00,59.0156936029,12.8448190514,1.01768149429,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  16:00:00,58.9462795985,12.8448190514,0.948267489869,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  17:00:00,58.6624484567,12.8448190514,0.664436348071,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  18:00:00,58.3034486416,12.8448190514,0.305436533005,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  19:00:00,47.2118235521,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/11  20:00:00,38.5554473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,5.79283040499,5.79283040499
 03/11  21:00:00,38.5736361101,12.8490374066,0.0,0.0139704376895,11.4607184823,5.9839097835,19.0883911599,19.0883911599
 03/11  22:00:00,28.6795126746,12.8532557618,0.0,0.149671548628,3.8202394941,3.5903458701,34.9108377485,34.9108377485
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,21.1326535151,12.8532557618,0.0,0.868812389034,3.8202394941,3.5903458701,117.66126318,117.66126318
 03/12  09:00:00,20.7603152668,12.8532557618,0.0,0.496474140792,3.8202394941,3.5903458701,79.3603465329,79.3603465329
 03/12  10:00:00,35.4447585506,12.8518496434,0.0,0.131259190582,15.2809579764,7.1806917402,49.3573543439,49.3573543439
 03/12  11:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,29.5769696789,29.5769696789
 03/12  12:00:00,45.3462376816,12.8448190514,0.00572601202544,0.0,22.9214369646,9.5742556536,6.19661026912,6.19661026912
 03/12  13:00:00,45.6636389263,12.8448190514,0.323127256742,0.0,22.9214369646,9.5742556536,0.857207994326,0.857207994326
 03/12  14:00:00,46.2119380767,12.8448190514,0.871426407095,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  15:00:00,46.603252659,12.8448190514,1.26274098939,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  16:00:00,46.7401055475,12.8448190514,1.39959387788,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  17:00:00,36.0836909385,12.8448190514,0.777222170535,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  18:00:00,25.4237417158,12.8448190514,0.151315849425,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/12  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,25.8761285747,12.8532557618,0.0,0.453189152463,1.91011974705,2.3935639134,70.9867359323,70.9867359323
 03/13  07:00:00,29.7803908044,12.8532557618,0.0,0.366528227604,7.6404789882,4.7871278268,51.0701141549,51.0701141549
 03/13  08:00:00,40.6098970941,12.8532557618,0.0,0.277970164928,19.1011974705,8.3774736969,34.7241996336,34.7241996336
 03/13  09:00:00,58.1831870117,12.8532557618,0.0,0.176738192681,34.3821554469,10.7710376103,16.9371886607,16.9371886607
 03/13  10:00:00,58.1311951528,12.8532557618,0.0,0.124746333743,34.3821554469,10.7710376103,13.938532811,13.938532811
 03/13  11:00:00,58.0728128979,12.8532557618,0.0,0.0663640788801,34.3821554469,10.7710376103,7.37107808954,7.37107808954
 03/13  12:00:00,58.0463495623,12.8532557618,0.0,0.0399007432515,34.3821554469,10.7710376103,5.58696005512,5.58696005512
 03/13  13:00:00,58.0253404374,12.8532557618,0.0,0.0188916183373,34.3821554469,10.7710376103,3.83998555884,3.83998555884
 03/13  14:00:00,58.0017270588,12.8476312882,0.0,0.000902713341633,34.3821554469,10.7710376103,1.60396733452,1.60396733452
 03/13  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.29843078335,1.29843078335
 03/13  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.06269797966,1.06269797966
 03/13  17:00:00,58.0325547123,12.8532557618,0.0,0.0261058932993,34.3821554469,10.7710376103,1.31208740727,1.31208740727
 03/13  18:00:00,45.5417645685,12.8532557618,0.0,0.192816188523,22.9214369646,9.5742556536,21.5953564973,21.5953564973
 03/13  19:00:00,52.6160771209,12.8532557618,0.0,0.378795407562,22.9214369646,9.5742556536,46.2067674781,46.2067674781
 03/13  20:00:00,49.0786689672,12.8532557618,0.0,0.480742037942,19.1011974705,8.3774736969,61.3075123992,61.3075123992
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.663407308,0.0402699334233,0.0,0.0534537140991,1.91011974705,2.3935639134,0.944004087874,0.944004087874
 03/14  06:00:00,27.2003529862,12.8532557618,0.0,1.7774135639,1.91011974705,2.3935639134,212.028537596,212.028537596
 03/14  07:00:00,30.8596579246,12.8532557618,0.0,1.44579534779,7.6404789882,4.7871278268,177.566820244,177.566820244
 03/14  08:00:00,41.6492133891,12.8532557618,0.0,1.31728645989,19.1011974705,8.3774736969,165.037920334,165.037920334
 03/14  09:00:00,59.1172835274,12.8532557618,0.0,1.11083470839,34.3821554469,10.7710376103,142.146538418,142.146538418
 03/14  10:00:00,58.8209902846,12.8532557618,0.0,0.814541465606,34.3821554469,10.7710376103,126.233119648,126.233119648
 03/14  11:00:00,58.5640893333,12.8532557618,0.0,0.557640514257,34.3821554469,10.7710376103,107.71130621,107.71130621
 03/14  12:00:00,58.3783134086,12.8532557618,0.0,0.371864589565,34.3821554469,10.7710376103,96.8539912068,96.8539912068
 03/14  13:00:00,58.2978411607,12.8532557618,0.0,0.291392341664,34.3821554469,10.7710376103,87.3392571789,87.3392571789
 03/14  14:00:00,58.2371628551,12.8532557618,0.0,0.230714036094,34.3821554469,10.7710376103,81.596678081,81.596678081
 03/14  15:00:00,58.1708014657,12.8532557618,0.0,0.164352646656,34.3821554469,10.7710376103,73.5353085412,73.5353085412
 03/14  16:00:00,58.2712167234,12.8532557618,0.0,0.264767904412,34.3821554469,10.7710376103,73.0682725717,73.0682725717
 03/14  17:00:00,58.4658296783,12.8532557618,0.0,0.459380859314,34.3821554469,10.7710376103,80.260138641,80.260138641
 03/14  18:00:00,45.9411752937,12.8532557618,0.0,0.59222691367,22.9214369646,9.5742556536,89.9323830924,89.9323830924
 03/14  19:00:00,52.9659253053,12.8532557618,0.0,0.728643591996,22.9214369646,9.5742556536,102.871387785,102.871387785
 03/14  20:00:00,49.3952360545,12.8532557618,0.0,0.797309125276,19.1011974705,8.3774736969,108.720174628,108.720174628
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.6151049658,0.0266276967001,0.0,0.018793608655,1.91011974705,2.3935639134,0.623380023026,0.623380023026
 03/15  02:00:00,12.7152594291,0.0560852576666,0.0,0.0894905109384,1.91011974705,2.3935639134,1.40969549692,1.40969549692
 03/15  03:00:00,12.9357797354,0.231914132136,0.0,0.134181942791,1.91011974705,2.3935639134,6.29809448231,6.29809448231
 03/15  04:00:00,12.966913994,0.233331171711,0.0,0.163899161889,1.91011974705,2.3935639134,6.34855342563,6.34855342563
 03/15  05:00:00,13.0802566763,0.322181377233,0.0,0.188391638664,1.91011974705,2.3935639134,8.81879015484,8.81879015484
 03/15  06:00:00,27.3242879575,12.8532557618,0.0,1.9013485352,1.91011974705,2.3935639134,238.306796682,238.306796682
 03/15  07:00:00,30.9735851503,12.8532557618,0.0,1.55972257349,7.6404789882,4.7871278268,197.393096078,197.393096078
 03/15  08:00:00,41.7060825203,12.8532557618,0.0,1.37415559107,19.1011974705,8.3774736969,175.365274772,175.365274772
 03/15  09:00:00,59.1768930635,12.8532557618,0.0,1.17044424448,34.3821554469,10.7710376103,150.652235045,150.652235045
 03/15  10:00:00,59.0072128873,12.8532557618,0.0,1.00076406832,34.3821554469,10.7710376103,133.819037114,133.819037114
 03/15  11:00:00,58.882729743,12.8532557618,0.0,0.876280923965,34.3821554469,10.7710376103,113.856410851,113.856410851
 03/15  12:00:00,58.7751391263,12.8532557618,0.0,0.768690307242,34.3821554469,10.7710376103,106.520354469,106.520354469
 03/15  13:00:00,58.4233356726,12.8532557618,0.0,0.416886853585,34.3821554469,10.7710376103,92.5791544814,92.5791544814
 03/15  14:00:00,58.2056298163,12.8532557618,0.0,0.19918099727,34.3821554469,10.7710376103,79.7915137243,79.7915137243
 03/15  15:00:00,58.1418199278,12.8532557618,0.0,0.135371108792,34.3821554469,10.7710376103,70.5439930236,70.5439930236
 03/15  16:00:00,58.2413045748,12.8532557618,0.0,0.234855755819,34.3821554469,10.7710376103,67.6650677237,67.6650677237
 03/15  17:00:00,58.4050076224,12.8532557618,0.0,0.398558803419,34.3821554469,10.7710376103,68.541089441,68.541089441
 03/15  18:00:00,45.8532492283,12.8532557618,0.0,0.504300848275,22.9214369646,9.5742556536,74.3453953674,74.3453953674
 03/15  19:00:00,51.4641406494,12.8532557618,0.0,0.604525602673,22.9214369646,9.5742556536,82.5203883684,82.5203883684
 03/15  20:00:00,49.2882569181,12.8532557618,0.0,0.690329988838,19.1011974705,8.3774736969,92.2729083543,92.2729083543
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5985390676,0.0166327289105,0.0,0.0122226782041,1.91011974705,2.3935639134,0.371258418886,0.371258418886
 03/16  03:00:00,12.6948823012,0.0519935320503,0.0,0.0732051086805,1.91011974705,2.3935639134,1.28977427419,1.28977427419
 03/16  04:00:00,12.8369491154,0.150642531153,0.0,0.116622923825,1.91011974705,2.3935639134,4.04402414124,4.04402414124
 03/16  05:00:00,12.9310668639,0.222766241751,0.0,0.138616961673,1.91011974705,2.3935639134,6.19773323664,6.19773323664
 03/16  06:00:00,27.1944457346,12.8532557618,0.0,1.77150631233,1.91011974705,2.3935639134,216.707612532,216.707612532
 03/16  07:00:00,30.7990509288,12.8532557618,0.0,1.38518835199,7.6404789882,4.7871278268,172.291841687,172.291841687
 03/16  08:00:00,41.4958398328,12.8532557618,0.0,1.16391290363,19.1011974705,8.3774736969,147.181338623,147.181338623
 03/16  09:00:00,58.8641640809,12.8532557618,0.0,0.857715261835,34.3821554469,10.7710376103,110.036589062,110.036589062
 03/16  10:00:00,58.7176617753,12.8532557618,0.0,0.711212956277,34.3821554469,10.7710376103,92.4850247355,92.4850247355
 03/16  11:00:00,58.635006656,12.8532557618,0.0,0.628557836989,34.3821554469,10.7710376103,76.7491742398,76.7491742398
 03/16  12:00:00,58.5369060454,12.8532557618,0.0,0.530457226385,34.3821554469,10.7710376103,63.3248651517,63.3248651517
 03/16  13:00:00,58.4342972448,12.8532557618,0.0,0.427848425804,34.3821554469,10.7710376103,48.4470742202,48.4470742202
 03/16  14:00:00,58.3824153989,12.8532557618,0.0,0.375966579849,34.3821554469,10.7710376103,40.7207833304,40.7207833304
 03/16  15:00:00,58.3577359921,12.8532557618,0.0,0.351287173072,34.3821554469,10.7710376103,35.7324075864,35.7324075864
