Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/16  16:00:00,58.3687615651,12.8532557618,0.0,0.362312746089,34.3821554469,10.7710376103,36.3623435912,36.3623435912
 03/16  17:00:00,58.4027029491,12.8532557618,0.0,0.396254130048,34.3821554469,10.7710376103,40.1003381368,40.1003381368
 03/16  18:00:00,45.7662220801,12.8532557618,0.0,0.417273700064,22.9214369646,9.5742556536,43.161451086,43.161451086
 03/16  19:00:00,51.337493117,12.8532557618,0.0,0.477878070284,22.9214369646,9.5742556536,49.019851917,49.019851917
 03/16  20:00:00,49.1038906385,12.8532557618,0.0,0.50596370926,19.1011974705,8.3774736969,51.5716705861,51.5716705861
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,26.5932546472,12.8532557618,0.0,1.17031522489,1.91011974705,2.3935639134,128.674361156,128.674361156
 03/17  07:00:00,30.2543052279,12.8532557618,0.0,0.840442651058,7.6404789882,4.7871278268,91.4334313794,91.4334313794
 03/17  08:00:00,41.0283477895,12.8532557618,0.0,0.696420860309,19.1011974705,8.3774736969,73.8190564124,73.8190564124
 03/17  09:00:00,58.5495868201,12.8532557618,0.0,0.543138001108,34.3821554469,10.7710376103,50.6817461891,50.6817461891
 03/17  10:00:00,58.4421688958,12.8532557618,0.0,0.435720076791,34.3821554469,10.7710376103,39.46597314,39.46597314
 03/17  11:00:00,58.3342864616,12.8532557618,0.0,0.327837642585,34.3821554469,10.7710376103,25.6028453961,25.6028453961
 03/17  12:00:00,58.2842752347,12.8532557618,0.0,0.277826415696,34.3821554469,10.7710376103,20.6134100591,20.6134100591
 03/17  13:00:00,58.2572040092,12.8532557618,0.0,0.250755190166,34.3821554469,10.7710376103,18.4335622741,18.4335622741
 03/17  14:00:00,58.2191129062,12.8532557618,0.0,0.212664087166,34.3821554469,10.7710376103,13.7851892859,13.7851892859
 03/17  15:00:00,58.1796862277,12.8532557618,0.0,0.173237408703,34.3821554469,10.7710376103,7.86552818349,7.86552818349
 03/17  16:00:00,58.1902529377,12.8532557618,0.0,0.183804118676,34.3821554469,10.7710376103,8.75466953627,8.75466953627
 03/17  17:00:00,58.220434298,12.8532557618,0.0,0.213985478953,34.3821554469,10.7710376103,12.2163916383,12.2163916383
 03/17  18:00:00,45.5877045242,12.8532557618,0.0,0.238756144157,22.9214369646,9.5742556536,15.2290366151,15.2290366151
 03/17  19:00:00,51.1619633715,12.8532557618,0.0,0.302348324794,22.9214369646,9.5742556536,24.0749617716,24.0749617716
 03/17  20:00:00,48.9337403957,12.8532557618,0.0,0.335813466527,19.1011974705,8.3774736969,28.9016034461,28.9016034461
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,25.724872183,12.8532557618,0.0,0.900323739068,1.91011974705,1.79517293505,97.494651036,97.494651036
 03/18  07:00:00,25.0861831794,12.8532557618,0.0,0.689342053352,3.8202394941,3.5903458701,74.5519092214,74.5519092214
 03/18  08:00:00,30.9312420432,12.8532557618,0.0,0.633358015607,11.4607184823,5.9839097835,69.3354469007,69.3354469007
 03/18  09:00:00,45.9093849764,12.8532557618,0.0,0.560436596332,22.9214369646,9.5742556536,57.244009689,57.244009689
 03/18  10:00:00,58.5167524089,12.8532557618,0.0,0.510303589904,34.3821554469,10.7710376103,51.7621907411,51.7621907411
 03/18  11:00:00,58.4597231081,12.8532557618,0.0,0.453274289109,34.3821554469,10.7710376103,45.5831661199,45.5831661199
 03/18  12:00:00,58.431087736,12.8532557618,0.0,0.424638917018,34.3821554469,10.7710376103,43.4887117378,43.4887117378
 03/18  13:00:00,58.4140746829,12.8532557618,0.0,0.407625863856,34.3821554469,10.7710376103,42.04029682,42.04029682
 03/18  14:00:00,58.4034870039,12.8532557618,0.0,0.397038184925,34.3821554469,10.7710376103,40.84169333,40.84169333
 03/18  15:00:00,58.4211927461,12.8532557618,0.0,0.414743927041,34.3821554469,10.7710376103,43.1962662563,43.1962662563
 03/18  16:00:00,58.4610637053,12.8532557618,0.0,0.454614886308,34.3821554469,10.7710376103,48.0862072528,48.0862072528
 03/18  17:00:00,58.5334772084,12.8532557618,0.0,0.52702838933,34.3821554469,10.7710376103,58.2814861656,58.2814861656
 03/18  18:00:00,40.9685107764,12.8532557618,0.0,0.636583847135,19.1011974705,8.3774736969,76.8365855151,76.8365855151
 03/18  19:00:00,36.5060824121,12.8532557618,0.0,0.697531717831,11.4607184823,5.9839097835,83.4004468577,83.4004468577
 03/18  20:00:00,39.3220284583,12.8532557618,0.0,0.758144430704,11.4607184823,5.9839097835,89.6369966484,89.6369966484
 03/18  21:00:00,29.3529392967,12.8532557618,0.0,0.82309817064,3.8202394941,3.5903458701,101.056910886,101.056910886
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9814954943,0.00562447360926,0.0,0.00457833855642,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,12.0107383391,0.00843671041389,0.0,0.031008946581,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,12.0523465124,0.0254634120242,0.0,0.0555904183107,1.91011974705,1.79517293505,0.508131852856,0.508131852856
 03/19  07:00:00,6.56752255678,0.0335298594984,0.0,0.0733666818531,1.91011974705,1.79517293505,0.747215803952,0.747215803952
 03/19  08:00:00,21.8685116388,12.8532557618,0.0,1.60467051281,3.8202394941,3.5903458701,183.548527837,183.548527837
 03/19  09:00:00,21.4311408387,12.8532557618,0.0,1.16729971271,3.8202394941,3.5903458701,140.974624146,140.974624146
 03/19  10:00:00,36.2688588343,12.8532557618,0.0,0.953953355894,15.2809579764,7.1806917402,117.85179423,117.85179423
 03/19  11:00:00,36.1363890126,12.8532557618,0.0,0.821483534148,15.2809579764,7.1806917402,105.642953393,105.642953393
 03/19  12:00:00,46.010837593,12.8532557618,0.0,0.661889213022,22.9214369646,9.5742556536,82.1436913266,82.1436913266
 03/19  13:00:00,45.8267633319,12.8532557618,0.0,0.477814951843,22.9214369646,9.5742556536,64.5852752383,64.5852752383
 03/19  14:00:00,45.5586288062,12.8532557618,0.0,0.20968042622,22.9214369646,9.5742556536,53.0683527913,53.0683527913
 03/19  15:00:00,45.4028451897,12.8532557618,0.0,0.0538968097243,22.9214369646,9.5742556536,45.0886065512,45.0886065512
 03/19  16:00:00,45.4025928241,12.8532557618,0.0,0.0536444441176,22.9214369646,9.5742556536,33.2976047393,33.2976047393
 03/19  17:00:00,35.3321277615,12.850443525,0.0,0.0200345198558,15.2809579764,7.1806917402,43.6382708155,43.6382708155
 03/19  18:00:00,25.3779544294,12.8532557618,0.0,0.0970918525347,7.6404789882,4.7871278268,48.8158179642,48.8158179642
 03/19  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,26.8098480883,12.8532557618,0.0,1.38690866607,1.91011974705,2.3935639134,161.921683631,161.921683631
 03/20  07:00:00,29.072081844,12.8532557618,0.0,1.03588593389,7.6404789882,4.7871278268,123.682297769,123.682297769
 03/20  08:00:00,41.1788037683,12.8532557618,0.0,0.846876839072,19.1011974705,8.3774736969,101.055824727,101.055824727
 03/20  09:00:00,58.5721077018,12.8532557618,0.0,0.56565888275,34.3821554469,10.7710376103,59.5267280938,59.5267280938
 03/20  10:00:00,58.226556517,12.8532557618,0.0,0.220107697948,34.3821554469,10.7710376103,30.0736038665,30.0736038665
 03/20  11:00:00,57.999726564,12.8462251698,0.0,0.000308337009904,34.3821554469,10.7710376103,6.41210353049,6.41210353049
 03/20  12:00:00,58.0470964644,12.8448190514,0.0490843557637,0.0,34.3821554469,10.7710376103,2.17530248543,2.17530248543
 03/20  13:00:00,58.4433406802,12.8448190514,0.445328571606,0.0,34.3821554469,10.7710376103,0.169129176076,0.169129176076
 03/20  14:00:00,58.961137096,12.8448190514,0.963124987383,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  15:00:00,60.3535468929,12.8448190514,2.35553478427,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  16:00:00,61.8636816083,12.8448190514,3.86566949974,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  17:00:00,61.3508027806,12.8448190514,3.35279067197,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  18:00:00,47.3312040083,12.8448190514,1.99069233869,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  19:00:00,51.1629056651,12.8448190514,0.311727328807,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  20:00:00,48.6245279386,12.8448190514,0.0350377198116,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,25.9054264693,12.8532557618,0.0,0.482487047004,1.91011974705,2.3935639134,67.003070933,67.003070933
 03/21  07:00:00,28.4093801029,12.8532557618,0.0,0.373184192736,7.6404789882,4.7871278268,45.8207400816,45.8207400816
 03/21  08:00:00,40.5648239893,12.8532557618,0.0,0.232897060065,19.1011974705,8.3774736969,21.5778139831,21.5778139831
 03/21  09:00:00,58.0484777411,12.850443525,0.0,0.0448411588692,34.3821554469,10.7710376103,1.21755281647,1.21755281647
 03/21  10:00:00,58.1139293186,12.8448190514,0.11591720996,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  11:00:00,59.412963982,12.8448190514,1.41495187339,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  12:00:00,62.9723697007,12.8448190514,4.97435759205,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  13:00:00,65.2975413454,12.8448190514,7.29952923684,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  14:00:00,65.3286234402,12.8448190514,7.33061133156,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  15:00:00,65.5356078232,12.8448190514,7.53759571458,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  16:00:00,65.2359324821,12.8448190514,7.23792037353,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  17:00:00,63.9789480167,12.8448190514,5.98093590811,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  18:00:00,48.4583088581,12.8448190514,3.11779718848,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  19:00:00,51.256451057,12.8448190514,0.405272720718,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  20:00:00,48.6360096293,12.8448190514,0.0465194104581,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,26.3150354078,12.8532557618,0.0,0.892095985532,1.91011974705,2.3935639134,124.644860776,124.644860776
 03/22  07:00:00,28.7979858224,12.8532557618,0.0,0.761789912249,7.6404789882,4.7871278268,104.72318842,104.72318842
 03/22  08:00:00,40.9946430594,12.8532557618,0.0,0.662716130185,19.1011974705,8.3774736969,90.3000083615,90.3000083615
 03/22  09:00:00,58.5180348151,12.8532557618,0.0,0.511585996036,34.3821554469,10.7710376103,66.5323416601,66.5323416601
 03/22  10:00:00,58.289071545,12.8532557618,0.0,0.282622725987,34.3821554469,10.7710376103,52.9350184342,52.9350184342
 03/22  11:00:00,58.0206724221,12.8476312882,0.0,0.0198480767269,34.3821554469,10.7710376103,32.3032184323,32.3032184323
 03/22  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,18.0981642731,18.0981642731
 03/22  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,5.38404347485,5.38404347485
 03/22  14:00:00,58.0728610931,12.8448190514,0.0748489845184,0.0,34.3821554469,10.7710376103,1.116627765,1.116627765
 03/22  15:00:00,58.1730631835,12.8448190514,0.175051074893,0.0,34.3821554469,10.7710376103,0.145729451911,0.145729451911
 03/22  16:00:00,58.1395714666,12.8448190514,0.141559357965,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  17:00:00,58.0641751729,12.8448190514,0.0661630643211,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  18:00:00,45.3417327499,12.8448190514,0.00122108030695,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  19:00:00,50.8511783363,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,3.05026437395,3.05026437395
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,26.3722638292,12.8532557618,0.0,0.949324406963,1.91011974705,2.3935639134,127.493349535,127.493349535
 03/23  07:00:00,28.8079251679,12.8532557618,0.0,0.771729257779,7.6404789882,4.7871278268,103.045310191,103.045310191
 03/23  08:00:00,41.0008573646,12.8532557618,0.0,0.668930435372,19.1011974705,8.3774736969,89.6479862699,89.6479862699
 03/23  09:00:00,58.4758231752,12.8532557618,0.0,0.46937435616,34.3821554469,10.7710376103,59.4868577607,59.4868577607
 03/23  10:00:00,58.2154870464,12.8532557618,0.0,0.209038227398,34.3821554469,10.7710376103,40.0285153386,40.0285153386
 03/23  11:00:00,58.0005472162,12.8462251698,0.0,0.00112898923472,34.3821554469,10.7710376103,20.0506666741,20.0506666741
 03/23  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,9.38627846564,9.38627846564
 03/23  13:00:00,58.0190854246,12.8448190514,0.0210733159506,0.0,34.3821554469,10.7710376103,2.37984211822,2.37984211822
 03/23  14:00:00,58.1470044592,12.8448190514,0.148992350577,0.0,34.3821554469,10.7710376103,1.00646923587,1.00646923587
 03/23  15:00:00,58.1959907012,12.8448190514,0.197978592558,0.0,34.3821554469,10.7710376103,0.200825868756,0.200825868756
 03/23  16:00:00,58.180495774,12.8448190514,0.182483665421,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,58.0750703917,12.8448190514,0.0770582830485,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0231746212529,0.0231746212529
 03/23  19:00:00,50.8511783363,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.541212422667,0.541212422667
 03/23  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,2.58289315454,2.58289315454
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,26.0584439134,12.8532557618,0.0,0.635504491092,1.91011974705,2.3935639134,84.5319570255,84.5319570255
 03/24  07:00:00,28.4933684143,12.8532557618,0.0,0.457172504115,7.6404789882,4.7871278268,56.0936158673,56.0936158673
 03/24  08:00:00,40.6944340563,12.8532557618,0.0,0.362507127052,19.1011974705,8.3774736969,41.8042554309,41.8042554309
 03/24  09:00:00,58.2776298292,12.8532557618,0.0,0.271181010159,34.3821554469,10.7710376103,27.7135727046,27.7135727046
 03/24  10:00:00,58.1018891793,12.8518496434,0.0,0.0968464787217,34.3821554469,10.7710376103,13.6558428644,13.6558428644
 03/24  11:00:00,58.0271381917,12.8448190514,0.0291260831432,0.0,34.3821554469,10.7710376103,1.0704346444,1.0704346444
 03/24  12:00:00,58.6925063682,12.8448190514,0.694494259558,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  13:00:00,59.5878715187,12.8448190514,1.58985941014,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,61.1625178941,12.8448190514,3.16450578546,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,62.8223725557,12.8448190514,4.82436044708,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,62.1663333073,12.8448190514,4.16832119866,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,59.9834433935,12.8448190514,1.98543128487,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,45.7881192373,12.8448190514,0.447607567652,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,50.9345505945,12.8448190514,0.0833722581934,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,25.7620228453,12.8532557618,0.0,0.937474401387,1.91011974705,1.79517293505,120.859272811,120.859272811
 03/25  07:00:00,23.791009474,12.8532557618,0.0,0.771835014686,3.8202394941,3.5903458701,100.281424059,100.281424059
 03/25  08:00:00,30.9737855473,12.8532557618,0.0,0.675901519701,11.4607184823,5.9839097835,89.6973506109,89.6973506109
 03/25  09:00:00,45.8519961091,12.8532557618,0.0,0.503047729101,22.9214369646,9.5742556536,64.705956609,64.705956609
 03/25  10:00:00,58.2757134318,12.8532557618,0.0,0.269264612745,34.3821554469,10.7710376103,45.1075163853,45.1075163853
 03/25  11:00:00,58.0291565494,12.8490374066,0.0,0.0269260856059,34.3821554469,10.7710376103,29.5827363726,29.5827363726
 03/25  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,17.9006668539,17.9006668539
 03/25  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,7.89756250235,7.89756250235
 03/25  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,2.21069036187,2.21069036187
 03/25  15:00:00,58.0236748189,12.8448190514,0.0256627103298,0.0,34.3821554469,10.7710376103,1.00064826014,1.00064826014
 03/25  16:00:00,58.0134666137,12.8448190514,0.015454505067,0.0,34.3821554469,10.7710376103,0.267559187286,0.267559187286
 03/25  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0906823737958,0.0906823737958
 03/25  18:00:00,40.3234902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,3.67332504235,3.67332504235
 03/25  19:00:00,34.445968118,12.8490374066,0.0,0.0193024456129,11.4607184823,5.9839097835,15.8920852645,15.8920852645
 03/25  20:00:00,38.7202315878,12.8532557618,0.0,0.15634756022,11.4607184823,5.9839097835,27.6234250437,27.6234250437
 03/25  21:00:00,28.794574216,12.8532557618,0.0,0.264733089964,3.8202394941,3.5903458701,41.8782319975,41.8782319975
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,21.3477610803,12.8532557618,0.0,1.08391995424,3.8202394941,3.5903458701,138.282106437,138.282106437
 03/26  09:00:00,20.8794103636,12.8532557618,0.0,0.615569237551,3.8202394941,3.5903458701,84.1866010447,84.1866010447
 03/26  10:00:00,35.5800830205,12.8532557618,0.0,0.265177542119,15.2809579764,7.1806917402,50.2860372597,50.2860372597
 03/26  11:00:00,35.3287365187,12.8476312882,0.0,0.0194555138711,15.2809579764,7.1806917402,27.0327900655,27.0327900655
 03/26  12:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,5.04004464146,5.04004464146
 03/26  13:00:00,45.3997926163,12.8448190514,0.0592809467331,0.0,22.9214369646,9.5742556536,1.83012164731,1.83012164731
 03/26  14:00:00,45.6179847328,12.8448190514,0.277473063144,0.0,22.9214369646,9.5742556536,0.240621785622,0.240621785622
 03/26  15:00:00,45.6820734214,12.8448190514,0.341561751784,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  16:00:00,45.6336478433,12.8448190514,0.293136173647,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,35.315795416,12.8448190514,0.00932664794915,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  18:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/26  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,26.1879901282,12.8532557618,0.0,0.76505070594,1.91011974705,2.3935639134,103.419476235,103.419476235
 03/27  07:00:00,27.2444707963,12.8532557618,0.0,0.585941552813,7.6404789882,4.7871278268,76.7207269805,76.7207269805
 03/27  08:00:00,40.7620263249,12.8532557618,0.0,0.430099395724,19.1011974705,8.3774736969,55.2161097486,55.2161097486
 03/27  09:00:00,58.2650253051,12.8532557618,0.0,0.258576486061,34.3821554469,10.7710376103,26.4431829396,26.4431829396
 03/27  10:00:00,58.0415489319,12.8490374066,0.0,0.0393184680773,34.3821554469,10.7710376103,6.9109833764,6.9109833764
 03/27  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.29901295403,1.29901295403
 03/27  12:00:00,58.1094491503,12.8448190514,0.111437041705,0.0,34.3821554469,10.7710376103,0.252879746314,0.252879746314
 03/27  13:00:00,58.5271488416,12.8448190514,0.529136732966,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,59.2447521222,12.8448190514,1.24674001359,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,60.5583415072,12.8448190514,2.56032939862,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,60.4417389527,12.8448190514,2.4437268441,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,59.4517544879,12.8448190514,1.45374237932,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,45.768589139,12.8448190514,0.428077469361,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,49.5869336562,12.8448190514,0.113421986601,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,25.9445013762,12.8532557618,0.0,0.521561953897,1.91011974705,2.3935639134,72.7299301296,72.7299301296
 03/28  07:00:00,27.0797812627,12.8532557618,0.0,0.421252019218,7.6404789882,4.7871278268,54.2129001283,54.2129001283
 03/28  08:00:00,40.6272232111,12.8532557618,0.0,0.295296281866,19.1011974705,8.3774736969,35.1516366211,35.1516366211
 03/28  09:00:00,58.1519744259,12.8532557618,0.0,0.145525606898,34.3821554469,10.7710376103,12.5343277623,12.5343277623
 03/28  10:00:00,58.0087354544,12.8476312882,0.0,0.00791110902555,34.3821554469,10.7710376103,6.57203204538,6.57203204538
 03/28  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.68458281926,1.68458281926
 03/28  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.53770579007,1.53770579007
 03/28  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.74748020704,1.74748020704
 03/28  14:00:00,58.0033378637,12.8476312882,0.0,0.0025135183053,34.3821554469,10.7710376103,5.27830336898,5.27830336898
 03/28  15:00:00,58.0373839931,12.8532557618,0.0,0.0309351740414,34.3821554469,10.7710376103,7.88337886616,7.88337886616
 03/28  16:00:00,58.0880830009,12.8532557618,0.0,0.0816341819093,34.3821554469,10.7710376103,11.8712345526,11.8712345526
 03/28  17:00:00,58.1672287763,12.8532557618,0.0,0.160779957326,34.3821554469,10.7710376103,19.6627339615,19.6627339615
 03/28  18:00:00,45.6022847248,12.8532557618,0.0,0.253336344793,22.9214369646,9.5742556536,29.6060910181,29.6060910181
 03/28  19:00:00,49.8210221194,12.8532557618,0.0,0.339073739405,22.9214369646,9.5742556536,39.512919094,39.512919094
 03/28  20:00:00,48.9687007929,12.8532557618,0.0,0.370773863677,19.1011974705,8.3774736969,43.4232088279,43.4232088279
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,26.6212480935,12.8532557618,0.0,1.19830867122,1.91011974705,2.3935639134,140.435598512,140.435598512
 03/29  07:00:00,27.5700907211,12.8532557618,0.0,0.911561477609,7.6404789882,4.7871278268,108.359744404,108.359744404
 03/29  08:00:00,41.0590905479,12.8532557618,0.0,0.727163618651,19.1011974705,8.3774736969,85.7050204187,85.7050204187
 03/29  09:00:00,58.5432611522,12.8532557618,0.0,0.536812333132,34.3821554469,10.7710376103,55.7791187783,55.7791187783
 03/29  10:00:00,58.3125808981,12.8532557618,0.0,0.306132079034,34.3821554469,10.7710376103,37.9854755902,37.9854755902
 03/29  11:00:00,58.0457977908,12.850443525,0.0,0.0421612086062,34.3821554469,10.7710376103,19.5397876355,19.5397876355
 03/29  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,7.38474820435,7.38474820435
 03/29  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.80980546024,1.80980546024
 03/29  14:00:00,58.1146420239,12.8448190514,0.1166299153,0.0,34.3821554469,10.7710376103,0.28546636952,0.28546636952
 03/29  15:00:00,58.2935502884,12.8448190514,0.295538179772,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  16:00:00,58.2425091265,12.8448190514,0.244497017886,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  17:00:00,58.0879286698,12.8448190514,0.0899165612178,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  18:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  19:00:00,49.4735116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  20:00:00,48.5908963372,12.8462251698,0.0,0.0,19.1011974705,8.3774736969,1.2009298524,1.2009298524
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,26.4043662112,12.8532557618,0.0,0.981426788891,1.91011974705,2.3935639134,126.826364008,126.826364008
 03/30  07:00:00,27.4518741797,12.8532557618,0.0,0.793344936167,7.6404789882,4.7871278268,102.528250169,102.528250169
 03/30  08:00:00,40.9811237576,12.8532557618,0.0,0.649196828401,19.1011974705,8.3774736969,84.1666410748,84.1666410748
 03/30  09:00:00,58.4634851812,12.8532557618,0.0,0.457036362229,34.3821554469,10.7710376103,52.5442345762,52.5442345762
 03/30  10:00:00,58.2632236598,12.8532557618,0.0,0.256774840734,34.3821554469,10.7710376103,36.9706356868,36.9706356868
 03/30  11:00:00,58.0216304772,12.8476312882,0.0,0.0208061317767,34.3821554469,10.7710376103,16.1024943572,16.1024943572
 03/30  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,3.94097787681,3.94097787681
 03/30  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.83682940499,1.83682940499
 03/30  14:00:00,58.0614636959,12.8448190514,0.0634515872542,0.0,34.3821554469,10.7710376103,0.81661828405,0.81661828405
 03/30  15:00:00,58.2237008904,12.8448190514,0.225688781788,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  16:00:00,58.1643246704,12.8448190514,0.166312561816,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,58.108869035,12.8448190514,0.110856926382,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,45.3584909721,12.8448190514,0.0179793024981,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  19:00:00,49.4735116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  20:00:00,48.5981309251,12.8476312882,0.0,0.00582846944498,19.1011974705,8.3774736969,5.22528457078,5.22528457078
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,26.3375285143,12.8532557618,0.0,0.914589091983,1.91011974705,2.3935639134,118.980489284,118.980489284
 03/31  07:00:00,27.3643809434,12.8532557618,0.0,0.705851699961,7.6404789882,4.7871278268,90.7862601191,90.7862601191
 03/31  08:00:00,40.8757970705,12.8532557618,0.0,0.543870141238,19.1011974705,8.3774736969,69.0783321581,69.0783321581
 03/31  09:00:00,58.3586208814,12.8532557618,0.0,0.352172062374,34.3821554469,10.7710376103,38.3601621819,38.3601621819
 03/31  10:00:00,58.1262609745,12.8532557618,0.0,0.119812155489,34.3821554469,10.7710376103,19.2335167714,19.2335167714
 03/31  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,2.53493414441,2.53493414441
 03/31  12:00:00,58.1335741324,12.8448190514,0.135562023797,0.0,34.3821554469,10.7710376103,0.446731669689,0.446731669689
 03/31  13:00:00,58.3973737743,12.8448190514,0.399361665712,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  14:00:00,58.7289966972,12.8448190514,0.730984588579,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  15:00:00,58.9224252369,12.8448190514,0.924413128268,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  16:00:00,58.7903159915,12.8448190514,0.792303882936,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  17:00:00,58.6419015218,12.8448190514,0.643889413219,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  18:00:00,45.7547459807,12.8448190514,0.414234311096,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  19:00:00,49.5474065089,12.8448190514,0.0738948393251,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,25.0670203648,12.8532557618,0.0,0.242471920875,1.91011974705,1.79517293505,34.8744072128,34.8744072128
 04/01  07:00:00,20.4595177947,12.8532557618,0.0,0.195676668717,3.8202394941,3.5903458701,22.236879632,22.236879632
 04/01  08:00:00,30.4274849007,12.8532557618,0.0,0.129600873092,11.4607184823,5.9839097835,11.8147978816,11.8147978816
 04/01  09:00:00,45.3629593593,12.850443525,0.0,0.0168232160563,22.9214369646,9.5742556536,0.969416473732,0.969416473732
 04/01  10:00:00,58.0481152031,12.8448190514,0.050103094541,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  11:00:00,58.6894760318,12.8448190514,0.691463923229,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  12:00:00,60.4027878898,12.8448190514,2.40477578116,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  13:00:00,64.1931708758,12.8448190514,6.19515876715,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  14:00:00,66.2218029256,12.8448190514,8.22379081703,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,67.0586990278,12.8448190514,9.06068691924,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,67.5396391274,12.8448190514,9.54162701877,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,66.0133724126,12.8448190514,8.01536030397,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,43.6107719733,12.8448190514,3.28728175447,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/01  19:00:00,35.2599850531,12.8448190514,0.837537735931,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  20:00:00,38.8529725676,12.8448190514,0.297525250403,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  21:00:00,28.5214044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,20.3429508795,12.8532557618,0.0,0.079109753486,3.8202394941,3.5903458701,12.1329691184,12.1329691184
 04/02  09:00:00,20.2645656628,12.8476312882,0.0,0.00634901037548,3.8202394941,3.5903458701,1.47853101401,1.47853101401
 04/02  10:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  11:00:00,35.3249456891,12.8448190514,0.0184769211371,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  12:00:00,45.9577342254,12.8448190514,0.617222555829,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  13:00:00,46.4865852836,12.8448190514,1.14607361403,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  14:00:00,47.7179025926,12.8448190514,2.37739092299,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  15:00:00,49.5993240767,12.8448190514,4.25881240708,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  16:00:00,51.2037205064,12.8448190514,5.86320883681,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,39.3476653191,12.8448190514,4.0411965511,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  18:00:00,26.3115629475,12.8448190514,1.03913708111,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/02  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,25.4354737871,12.8518496434,0.0,0.0139404832168,1.91011974705,2.3935639134,0.426418403728,0.426418403728
 04/03  07:00:00,25.3854246314,12.8532557618,0.0,0.104562054611,7.6404789882,4.7871278268,8.53334358574,8.53334358574
 04/03  08:00:00,40.4271295356,12.8532557618,0.0,0.0952026063459,19.1011974705,8.3774736969,7.01683486882,7.01683486882
 04/03  09:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  10:00:00,58.0515699532,12.8448190514,0.053557844546,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  11:00:00,58.3929012652,12.8448190514,0.394889156603,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,58.4461056849,12.8448190514,0.448093576342,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,58.4733682823,12.8448190514,0.475356173698,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,58.5650130374,12.8448190514,0.56700092878,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,58.5602391473,12.8448190514,0.562227038695,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,58.4331269719,12.8448190514,0.43511486329,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,58.2370276823,12.8448190514,0.2390155737,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,45.4058456365,12.8448190514,0.0653339668846,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,49.4735116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,48.6370377991,12.850443525,0.0,0.0419231066692,19.1011974705,8.3774736969,2.21581362507,2.21581362507
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,26.5014143748,12.8532557618,0.0,1.07847495251,1.91011974705,2.3935639134,126.437949384,126.437949384
 04/04  07:00:00,26.0931374916,12.8532557618,0.0,0.812274914814,7.6404789882,4.7871278268,92.8558115765,92.8558115765
 04/04  08:00:00,40.8941933501,12.8532557618,0.0,0.562266420916,19.1011974705,8.3774736969,64.9339100194,64.9339100194
 04/04  09:00:00,58.3852641093,12.8532557618,0.0,0.37881529023,34.3821554469,10.7710376103,36.4055681759,36.4055681759
 04/04  10:00:00,58.2130595272,12.8532557618,0.0,0.206610708225,34.3821554469,10.7710376103,22.1183206651,22.1183206651
 04/04  11:00:00,58.0089935647,12.8476312882,0.0,0.00816921932903,34.3821554469,10.7710376103,4.18379395027,4.18379395027
 04/04  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.562965103617,0.562965103617
 04/04  13:00:00,58.1948189477,12.8448190514,0.196806839115,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  14:00:00,58.3839992824,12.8448190514,0.385987173759,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,58.5909725181,12.8448190514,0.592960409482,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,58.586013615,12.8448190514,0.588001506354,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,58.5330679491,12.8448190514,0.535055840505,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,45.619229413,12.8448190514,0.278717743409,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,49.5711466506,12.8448190514,0.0976349810023,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,48.592168426,12.8448190514,0.0026782071921,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,25.9217146107,12.8532557618,0.0,0.49877518845,1.91011974705,2.3935639134,60.5007884152,60.5007884152
 04/05  07:00:00,25.6728972481,12.8532557618,0.0,0.392034671279,7.6404789882,4.7871278268,41.0684943947,41.0684943947
 04/05  08:00:00,40.6157274082,12.8532557618,0.0,0.283800478942,19.1011974705,8.3774736969,25.5754176899,25.5754176899
 04/05  09:00:00,58.1663013552,12.8532557618,0.0,0.159852536141,34.3821554469,10.7710376103,6.16972417934,6.16972417934
 04/05  10:00:00,58.0458633975,12.8518496434,0.0,0.0408206968942,34.3821554469,10.7710376103,0.677326017326,0.677326017326
 04/05  11:00:00,58.0784557983,12.8448190514,0.0804436896535,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  12:00:00,58.278263047,12.8448190514,0.280250938349,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  13:00:00,58.6132256344,12.8448190514,0.615213525798,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  14:00:00,59.3788117653,12.8448190514,1.38079965671,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,60.5275961635,12.8448190514,2.52958405491,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,58.9315875004,12.8448190514,0.93357539182,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,58.3660949584,12.8448190514,0.368082849747,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,45.5187494055,12.8448190514,0.178237735884,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,48.10666789,12.8448190514,0.0108228870156,0.0,22.9214369646,9.5742556536,0.0,0.0
