Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/05  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,26.331738902,12.8532557618,0.0,0.908799479725,1.91011974705,2.3935639134,107.466302292,107.466302292
 04/06  07:00:00,25.9949048679,12.8532557618,0.0,0.714042291063,7.6404789882,4.7871278268,83.0442795543,83.0442795543
 04/06  08:00:00,40.8897462636,12.8532557618,0.0,0.557819334387,19.1011974705,8.3774736969,67.6107288604,67.6107288604
 04/06  09:00:00,58.3972697983,12.8532557618,0.0,0.390820979316,34.3821554469,10.7710376103,41.6775298152,41.6775298152
 04/06  10:00:00,58.2060467482,12.8532557618,0.0,0.199597929156,34.3821554469,10.7710376103,22.9228747064,22.9228747064
 04/06  11:00:00,58.0061730241,12.8476312882,0.0,0.00534867870144,34.3821554469,10.7710376103,5.14678604428,5.14678604428
 04/06  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.14602406723,1.14602406723
 04/06  13:00:00,58.1211567881,12.8448190514,0.123144679515,0.0,34.3821554469,10.7710376103,0.0154244174386,0.0154244174386
 04/06  14:00:00,58.3154513051,12.8448190514,0.317439196503,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,58.4891141246,12.8448190514,0.491102015991,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,58.4734308203,12.8448190514,0.475418711677,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,58.4317462606,12.8448190514,0.43373415201,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,45.6860257284,12.8448190514,0.345514058796,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,48.2244822599,12.8448190514,0.128637256925,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,25.9560619697,12.8532557618,0.0,0.533122547435,1.91011974705,2.3935639134,68.2809217058,68.2809217058
 04/07  07:00:00,25.6501699657,12.8532557618,0.0,0.369307388911,7.6404789882,4.7871278268,44.1666513374,44.1666513374
 04/07  08:00:00,40.5313332624,12.8532557618,0.0,0.199406333155,19.1011974705,8.3774736969,18.5218623361,18.5218623361
 04/07  09:00:00,58.0206048656,12.8490374066,0.0,0.0183744017466,34.3821554469,10.7710376103,0.449736449457,0.449736449457
 04/07  10:00:00,58.125399924,12.8448190514,0.127387815358,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  11:00:00,59.1421076396,12.8448190514,1.14409553101,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,62.7189469394,12.8448190514,4.72093483083,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,65.7615914957,12.8448190514,7.76357938711,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,67.4041589716,12.8448190514,9.40614686303,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,68.8742553029,12.8448190514,10.8762431943,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,69.1959543776,12.8448190514,11.197942269,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,67.8127253773,12.8448190514,9.81471326868,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,52.9074464614,12.8448190514,7.56693479182,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,52.2875872779,12.8448190514,4.19174227491,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,50.3932571045,12.8448190514,1.80376688569,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,23.4458508047,12.8490374066,0.0,0.00318738262139,1.91011974705,1.79517293505,1.01440592582,1.01440592582
 04/08  07:00:00,20.2582166524,12.8476312882,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  08:00:00,30.2894473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  09:00:00,45.3511313657,12.8448190514,0.0106196960797,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/08  10:00:00,58.481342709,12.8448190514,0.483330600344,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,58.8351661617,12.8448190514,0.837154053065,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,62.2313757782,12.8448190514,4.23336366955,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,66.7021551177,12.8448190514,8.70414300912,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,63.3043326001,12.8448190514,5.30632049147,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,61.8754051045,12.8448190514,3.87739299591,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,63.9514370852,12.8448190514,5.9534249766,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,62.8789893874,12.8448190514,4.88097727875,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,41.163290071,12.8448190514,0.839799852169,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,33.1141780729,12.8448190514,0.0693974224016,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,38.5772281953,12.8448190514,0.0217808781419,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,28.5214044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,20.8045211208,12.8532557618,0.0,0.540679994816,3.8202394941,3.5903458701,63.8333157819,63.8333157819
 04/09  09:00:00,20.6559306652,12.8532557618,0.0,0.392089539166,3.8202394941,3.5903458701,48.2981745539,48.2981745539
 04/09  10:00:00,35.634500235,12.8532557618,0.0,0.319594756539,15.2809579764,7.1806917402,38.1571939955,38.1571939955
 04/09  11:00:00,35.5882065732,12.8532557618,0.0,0.273301094797,15.2809579764,7.1806917402,32.6493995871,32.6493995871
 04/09  12:00:00,45.5353453271,12.8532557618,0.0,0.186396947052,22.9214369646,9.5742556536,17.006331853,17.006331853
 04/09  13:00:00,45.5026749273,12.8532557618,0.0,0.153726547272,22.9214369646,9.5742556536,15.9319465833,15.9319465833
 04/09  14:00:00,45.4787970129,12.8532557618,0.0,0.129848632878,22.9214369646,9.5742556536,13.9227328062,13.9227328062
 04/09  15:00:00,45.4427153548,12.8532557618,0.0,0.0937669747806,22.9214369646,9.5742556536,10.5590741681,10.5590741681
 04/09  16:00:00,45.4288060001,12.8532557618,0.0,0.0798576200296,22.9214369646,9.5742556536,9.33088249896,9.33088249896
 04/09  17:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,21.8227857215,21.8227857215
 04/09  18:00:00,25.3211371623,12.8532557618,0.0,0.040274585445,7.6404789882,4.7871278268,32.402073864,32.402073864
 04/09  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,24.9905954557,12.8532557618,0.0,0.945322700081,1.91011974705,2.3935639134,105.231609722,105.231609722
 04/10  07:00:00,25.9337711674,12.8532557618,0.0,0.652908590585,7.6404789882,4.7871278268,71.9750204819,71.9750204819
 04/10  08:00:00,40.7919836949,12.8532557618,0.0,0.460056765676,19.1011974705,8.3774736969,48.3216000787,48.3216000787
 04/10  09:00:00,58.2341997919,12.8532557618,0.0,0.227750972878,34.3821554469,10.7710376103,12.186510805,12.186510805
 04/10  10:00:00,58.0663024911,12.8518496434,0.0,0.0612597904659,34.3821554469,10.7710376103,1.81149197388,1.81149197388
 04/10  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0994795832294,0.0994795832294
 04/10  12:00:00,58.1738800662,12.8448190514,0.17586795762,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,58.4104648155,12.8448190514,0.412452706858,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,58.7177369193,12.8448190514,0.71972481065,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,60.6215229514,12.8448190514,2.62351084281,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,60.7545553746,12.8448190514,2.75654326602,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,60.0552267355,12.8448190514,2.05721462687,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,46.8993330296,12.8448190514,1.55882136,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,48.4143643933,12.8448190514,0.318519390354,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,48.655432381,12.8448190514,0.0659421622227,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,24.7344497126,12.8532557618,0.0,0.689176956984,1.91011974705,2.3935639134,86.4092872119,86.4092872119
 04/11  07:00:00,25.8330617481,12.8532557618,0.0,0.552199171302,7.6404789882,4.7871278268,69.3184931028,69.3184931028
 04/11  08:00:00,40.7659571893,12.8532557618,0.0,0.434030260084,19.1011974705,8.3774736969,55.5533290121,55.5533290121
 04/11  09:00:00,58.3005791945,12.8532557618,0.0,0.294130375449,34.3821554469,10.7710376103,33.8728367609,33.8728367609
 04/11  10:00:00,58.2080872163,12.8532557618,0.0,0.201638397271,34.3821554469,10.7710376103,27.6407917826,27.6407917826
 04/11  11:00:00,58.0383334642,12.850443525,0.0,0.034696881953,34.3821554469,10.7710376103,16.7710415506,16.7710415506
 04/11  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,4.0706093104,4.0706093104
 04/11  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.303106285323,0.303106285323
 04/11  14:00:00,58.1133202296,12.8448190514,0.115308120959,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,58.2344716376,12.8448190514,0.236459528992,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,58.2147095306,12.8448190514,0.216697422017,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,58.2019351902,12.8448190514,0.20392308162,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,45.4511282862,12.8448190514,0.110616616626,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,48.0958450029,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,24.8320170386,12.8532557618,0.0,0.786744283046,1.91011974705,2.3935639134,102.850497402,102.850497402
 04/12  07:00:00,25.9097148822,12.8532557618,0.0,0.628852305349,7.6404789882,4.7871278268,82.4061105282,82.4061105282
 04/12  08:00:00,40.7505419241,12.8532557618,0.0,0.418614994891,19.1011974705,8.3774736969,52.6569443696,52.6569443696
 04/12  09:00:00,58.2262763268,12.8532557618,0.0,0.219827507747,34.3821554469,10.7710376103,18.1778171496,18.1778171496
 04/12  10:00:00,58.0822449614,12.8532557618,0.0,0.07579614237,34.3821554469,10.7710376103,6.39002102,6.39002102
 04/12  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.48859158903,0.48859158903
 04/12  12:00:00,58.0818954085,12.8448190514,0.0838832998591,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,58.3857253774,12.8448190514,0.38771326875,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,58.6428778763,12.8448190514,0.644865767689,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,58.9365688373,12.8448190514,0.938556728683,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,58.7027756263,12.8448190514,0.704763517725,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,58.8039229847,12.8448190514,0.80591087605,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,45.8092867477,12.8448190514,0.468775078099,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,48.3279697082,12.8448190514,0.232124705271,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,48.6203966172,12.8448190514,0.030906398353,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,24.4730006254,12.8532557618,0.0,0.427727869831,1.91011974705,2.3935639134,53.5598111201,53.5598111201
 04/13  07:00:00,25.610782839,12.8532557618,0.0,0.32992026222,7.6404789882,4.7871278268,37.8872659585,37.8872659585
 04/13  08:00:00,40.6034155948,12.8532557618,0.0,0.271488665539,19.1011974705,8.3774736969,28.0482688413,28.0482688413
 04/13  09:00:00,58.1958801751,12.8532557618,0.0,0.189431356093,34.3821554469,10.7710376103,13.4588841412,13.4588841412
 04/13  10:00:00,58.1103139165,12.8532557618,0.0,0.103865097511,34.3821554469,10.7710376103,4.95049106236,4.95049106236
 04/13  11:00:00,58.0069892338,12.8490374066,0.0,0.00475877000862,34.3821554469,10.7710376103,0.437971694821,0.437971694821
 04/13  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.207853096094,0.207853096094
 04/13  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0126264381929,0.0126264381929
 04/13  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,58.0533665418,12.8532557618,0.0,0.0469177227544,34.3821554469,10.7710376103,0.139751196341,0.139751196341
 04/13  18:00:00,45.466068243,12.8532557618,0.0,0.117119863027,22.9214369646,9.5742556536,2.18168287726,2.18168287726
 04/13  19:00:00,48.3014783622,12.8532557618,0.0,0.197196648824,22.9214369646,9.5742556536,10.8664249544,10.8664249544
 04/13  20:00:00,48.8305910973,12.8532557618,0.0,0.232664168101,19.1011974705,8.3774736969,14.4823362668,14.4823362668
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,23.3779354273,12.8532557618,0.0,0.710329338387,1.91011974705,2.3935639134,77.774716179,77.774716179
 04/14  07:00:00,25.8071549087,12.8532557618,0.0,0.52629233191,7.6404789882,4.7871278268,54.7587359658,54.7587359658
 04/14  08:00:00,40.7740178081,12.8532557618,0.0,0.44209087887,19.1011974705,8.3774736969,42.5691711109,42.5691711109
 04/14  09:00:00,58.3403775243,12.8532557618,0.0,0.33392870525,34.3821554469,10.7710376103,25.0939632709,25.0939632709
 04/14  10:00:00,58.2911163167,12.8532557618,0.0,0.284667497708,34.3821554469,10.7710376103,21.5293906236,21.5293906236
 04/14  11:00:00,58.2345792568,12.8532557618,0.0,0.228130437753,34.3821554469,10.7710376103,15.1060735479,15.1060735479
 04/14  12:00:00,58.2113778104,12.8532557618,0.0,0.204928991379,34.3821554469,10.7710376103,13.6459780553,13.6459780553
 04/14  13:00:00,58.1745216843,12.8532557618,0.0,0.16807286528,34.3821554469,10.7710376103,9.28663735117,9.28663735117
 04/14  14:00:00,58.1497415948,12.8532557618,0.0,0.143292775788,34.3821554469,10.7710376103,5.89458950716,5.89458950716
 04/14  15:00:00,58.1336366095,12.8532557618,0.0,0.127187790464,34.3821554469,10.7710376103,3.02482006294,3.02482006294
 04/14  16:00:00,58.1604941696,12.8532557618,0.0,0.154045350612,34.3821554469,10.7710376103,6.5565235684,6.5565235684
 04/14  17:00:00,58.2022489163,12.8532557618,0.0,0.195800097315,34.3821554469,10.7710376103,12.8546305345,12.8546305345
 04/14  18:00:00,45.5860274563,12.8532557618,0.0,0.237079076247,22.9214369646,9.5742556536,16.5235861497,16.5235861497
 04/14  19:00:00,48.4285641742,12.8532557618,0.0,0.324282460881,22.9214369646,9.5742556536,26.3803600015,26.3803600015
 04/14  20:00:00,48.9678956092,12.8532557618,0.0,0.369968679993,19.1011974705,8.3774736969,31.9728390756,31.9728390756
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,23.233853972,12.8532557618,0.0,1.1646388614,1.91011974705,1.79517293505,129.774275689,129.774275689
 04/15  07:00:00,21.2090584056,12.8532557618,0.0,0.945217279535,3.8202394941,3.5903458701,109.832982044,109.832982044
 04/15  08:00:00,31.1384324352,12.8532557618,0.0,0.84054840759,11.4607184823,5.9839097835,98.4976228736,98.4976228736
 04/15  09:00:00,46.0521410624,12.8532557618,0.0,0.703192682395,22.9214369646,9.5742556536,78.7549271668,78.7549271668
 04/15  10:00:00,58.5969051964,12.8532557618,0.0,0.590456377425,34.3821554469,10.7710376103,64.4467934865,64.4467934865
 04/15  11:00:00,58.4649868554,12.8532557618,0.0,0.458538036414,34.3821554469,10.7710376103,49.9821252943,49.9821252943
 04/15  12:00:00,58.4044979148,12.8532557618,0.0,0.398049095734,34.3821554469,10.7710376103,44.9998361351,44.9998361351
 04/15  13:00:00,58.3752914278,12.8532557618,0.0,0.368842608788,34.3821554469,10.7710376103,39.9658425491,39.9658425491
 04/15  14:00:00,58.3074245173,12.8532557618,0.0,0.300975698265,34.3821554469,10.7710376103,29.3617321598,29.3617321598
 04/15  15:00:00,58.1562597757,12.8532557618,0.0,0.149810956633,34.3821554469,10.7710376103,16.6141456129,16.6141456129
 04/15  16:00:00,58.1728686913,12.8532557618,0.0,0.166419872279,34.3821554469,10.7710376103,19.8222706357,19.8222706357
 04/15  17:00:00,58.2373709799,12.8532557618,0.0,0.230922160907,34.3821554469,10.7710376103,26.0649105188,26.0649105188
 04/15  18:00:00,40.6763490451,12.8532557618,0.0,0.344422115845,19.1011974705,8.3774736969,41.7978027789,41.7978027789
 04/15  19:00:00,32.1125730486,12.8532557618,0.0,0.437022354301,11.4607184823,5.9839097835,52.5004721505,52.5004721505
 04/15  20:00:00,39.100200959,12.8532557618,0.0,0.53631693141,11.4607184823,5.9839097835,62.9790973041,62.9790973041
 04/15  21:00:00,29.1515041733,12.8532557618,0.0,0.621663047248,3.8202394941,3.5903458701,75.4292912608,75.4292912608
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,21.5676453445,12.8532557618,0.0,1.30380421844,3.8202394941,3.5903458701,153.014023159,153.014023159
 04/16  09:00:00,21.1568139925,12.8532557618,0.0,0.892972866493,3.8202394941,3.5903458701,115.763391989,115.763391989
 04/16  10:00:00,36.0488541862,12.8532557618,0.0,0.733948707779,15.2809579764,7.1806917402,96.0556445974,96.0556445974
 04/16  11:00:00,35.876870901,12.8532557618,0.0,0.561965422592,15.2809579764,7.1806917402,83.374848838,83.374848838
 04/16  12:00:00,45.838379515,12.8532557618,0.0,0.489431135008,22.9214369646,9.5742556536,67.548768455,67.548768455
 04/16  13:00:00,45.8275500132,12.8532557618,0.0,0.478601633208,22.9214369646,9.5742556536,63.1997369656,63.1997369656
 04/16  14:00:00,45.7741065868,12.8532557618,0.0,0.425158206814,22.9214369646,9.5742556536,59.7421557975,59.7421557975
 04/16  15:00:00,45.7200729053,12.8532557618,0.0,0.371124525329,22.9214369646,9.5742556536,54.1071139029,54.1071139029
 04/16  16:00:00,45.7889076494,12.8532557618,0.0,0.439959269376,22.9214369646,9.5742556536,60.1977414812,60.1977414812
 04/16  17:00:00,35.5475440352,12.8532557618,0.0,0.23263855679,15.2809579764,7.1806917402,92.6337524905,92.6337524905
 04/16  18:00:00,25.5919527687,12.8532557618,0.0,0.311090191866,7.6404789882,4.7871278268,102.841932998,102.841932998
 04/16  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5804118924,0.00703059201158,0.0,0.00369763991378,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.6021118931,0.00843671041389,0.0,0.0239915221912,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,24.2080315835,12.8532557618,0.0,1.54042549454,1.91011974705,2.3935639134,174.576836788,174.576836788
 04/17  07:00:00,26.4090701747,12.8532557618,0.0,1.12820759789,7.6404789882,4.7871278268,133.25640362,133.25640362
 04/17  08:00:00,41.3070799956,12.8532557618,0.0,0.97515306636,19.1011974705,8.3774736969,115.926937707,115.926937707
 04/17  09:00:00,58.8347480558,12.8532557618,0.0,0.828299236731,34.3821554469,10.7710376103,91.4159974913,91.4159974913
 04/17  10:00:00,58.748066994,12.8532557618,0.0,0.741618175022,34.3821554469,10.7710376103,82.8775670634,82.8775670634
 04/17  11:00:00,58.6460417663,12.8532557618,0.0,0.639592947237,34.3821554469,10.7710376103,70.727566222,70.727566222
 04/17  12:00:00,58.5927557405,12.8532557618,0.0,0.586306921476,34.3821554469,10.7710376103,65.3168154322,65.3168154322
 04/17  13:00:00,58.5547426873,12.8532557618,0.0,0.548293868242,34.3821554469,10.7710376103,62.5982796829,62.5982796829
 04/17  14:00:00,58.4858893984,12.8532557618,0.0,0.479440579341,34.3821554469,10.7710376103,53.6675882679,53.6675882679
 04/17  15:00:00,58.4270818752,12.8532557618,0.0,0.420633056197,34.3821554469,10.7710376103,44.5563953311,44.5563953311
 04/17  16:00:00,58.4307706892,12.8532557618,0.0,0.424321870189,34.3821554469,10.7710376103,45.4484061542,45.4484061542
 04/17  17:00:00,58.4421615957,12.8532557618,0.0,0.435712776672,34.3821554469,10.7710376103,45.9960843116,45.9960843116
 04/17  18:00:00,45.794152963,12.8532557618,0.0,0.445204582988,22.9214369646,9.5742556536,46.7827701701,46.7827701701
 04/17  19:00:00,47.2262774336,12.8532557618,0.0,0.499662386919,22.9214369646,9.5742556536,52.3966912197,52.3966912197
 04/17  20:00:00,49.1274134978,12.8532557618,0.0,0.529486568595,19.1011974705,8.3774736969,54.7140881658,54.7140881658
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5710897789,0.00140611840232,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5901738767,0.00843671041389,0.0,0.0120535058137,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,24.2064180642,12.8532557618,0.0,1.5388119753,1.91011974705,2.3935639134,171.269409422,171.269409422
 04/18  07:00:00,26.3952140345,12.8532557618,0.0,1.11435145766,7.6404789882,4.7871278268,130.130639223,130.130639223
 04/18  08:00:00,41.1452787871,12.8532557618,0.0,0.813351857877,19.1011974705,8.3774736969,94.2626819407,94.2626819407
 04/18  09:00:00,58.5246612695,12.8532557618,0.0,0.518212450516,34.3821554469,10.7710376103,50.7600590535,50.7600590535
 04/18  10:00:00,58.3731496842,12.8532557618,0.0,0.366700865222,34.3821554469,10.7710376103,32.2980410211,32.2980410211
 04/18  11:00:00,58.1653934989,12.8532557618,0.0,0.158944679884,34.3821554469,10.7710376103,11.7159709765,11.7159709765
 04/18  12:00:00,58.0085023354,12.8476312882,0.0,0.00767798997439,34.3821554469,10.7710376103,3.16329289918,3.16329289918
 04/18  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.728580258821,0.728580258821
 04/18  14:00:00,58.041965394,12.8448190514,0.0439532853461,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,58.196161628,12.8448190514,0.198149519386,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,58.2748015952,12.8448190514,0.276789486575,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,58.2931665296,12.8448190514,0.295154420946,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,45.5602896533,12.8448190514,0.219777983715,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,46.7673822741,12.8448190514,0.0492039378475,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,23.4505531652,12.8532557618,0.0,0.782947076227,1.91011974705,2.3935639134,94.7817861222,94.7817861222
 04/19  07:00:00,25.7960868077,12.8532557618,0.0,0.51522423087,7.6404789882,4.7871278268,59.712001904,59.712001904
 04/19  08:00:00,40.6611766188,12.8532557618,0.0,0.329249689578,19.1011974705,8.3774736969,34.6351076064,34.6351076064
 04/19  09:00:00,58.1476431228,12.8532557618,0.0,0.141194303816,34.3821554469,10.7710376103,6.1309812772,6.1309812772
 04/19  10:00:00,58.0192475015,12.8490374066,0.0,0.0170170376711,34.3821554469,10.7710376103,0.651427794981,0.651427794981
 04/19  11:00:00,58.0342835325,12.8448190514,0.0362714238721,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,58.3984473774,12.8448190514,0.400435268767,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,58.6199376,12.8448190514,0.621925491431,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,60.0163263393,12.8448190514,2.01831423073,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,61.6204555821,12.8448190514,3.62244347347,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,61.4822853256,12.8448190514,3.48427321695,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,61.1749427119,12.8448190514,3.17693060334,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,47.3467437486,12.8448190514,2.00623207901,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,47.0502749779,12.8448190514,0.332096641619,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,48.7037468744,12.8448190514,0.114256655584,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,23.1560723666,12.8532557618,0.0,0.488466277705,1.91011974705,2.3935639134,59.8651154749,59.8651154749
 04/20  07:00:00,25.6339984138,12.8532557618,0.0,0.353135837025,7.6404789882,4.7871278268,40.1677565151,40.1677565151
 04/20  08:00:00,40.5986436747,12.8532557618,0.0,0.266716745494,19.1011974705,8.3774736969,26.543944118,26.543944118
 04/20  09:00:00,58.0890749763,12.8532557618,0.0,0.0826261573062,34.3821554469,10.7710376103,3.5380912381,3.5380912381
 04/20  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0405154867969,0.0405154867969
 04/20  11:00:00,58.2584654383,12.8448190514,0.260453329679,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,58.8088154866,12.8448190514,0.810803377991,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,61.161518131,12.8448190514,3.16350602237,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,65.8092671344,12.8448190514,7.81125502579,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,69.4944694168,12.8448190514,11.4964573082,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,70.1599848796,12.8448190514,12.161972771,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,69.7180255659,12.8448190514,11.7200134573,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,54.3549884143,12.8448190514,9.0144767447,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,52.203990602,12.8448190514,5.48581226569,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,51.9201242332,12.8448190514,3.33063401436,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,21.3502868462,12.8532557618,0.0,0.0603474239523,1.91011974705,2.3935639134,5.38325855876,5.38325855876
 04/21  07:00:00,25.2917107588,12.850443525,0.0,0.0136604187901,7.6404789882,4.7871278268,0.0,0.0
 04/21  08:00:00,40.3234902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  09:00:00,58.3266104288,12.8448190514,0.32859832017,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  10:00:00,58.6521243964,12.8448190514,0.654112287788,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  11:00:00,60.040161745,12.8448190514,2.04214963641,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,62.2480342555,12.8448190514,4.25002214687,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,63.1484011094,12.8448190514,5.15038900083,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,63.72690713,12.8448190514,5.72889502135,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,64.776202449,12.8448190514,6.77819034042,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,64.5647579622,12.8448190514,6.56674585361,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,63.6559908999,12.8448190514,5.6579787913,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,49.8493740274,12.8448190514,4.50886235784,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,49.1982990713,12.8448190514,2.480120735,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,49.6677354479,12.8448190514,1.07824522913,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,20.8403627643,12.8532557618,0.0,0.148814320392,1.91011974705,1.79517293505,15.3455433713,15.3455433713
 04/22  07:00:00,20.3835002794,12.8532557618,0.0,0.119659153366,3.8202394941,3.5903458701,9.99245312594,9.99245312594
 04/22  08:00:00,30.3806687832,12.8532557618,0.0,0.0827847555797,11.4607184823,5.9839097835,3.10040657403,3.10040657403
 04/22  09:00:00,45.3644691424,12.8532557618,0.0,0.0155207623406,22.9214369646,9.5742556536,0.0,0.0
 04/22  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,58.0134301717,12.8448190514,0.0154180630816,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,58.1667955407,12.8448190514,0.16878343207,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,58.3121940714,12.8448190514,0.314181962807,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,58.4697019477,12.8448190514,0.471689839061,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,58.1961062608,12.8448190514,0.198094152148,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,58.0676720283,12.8448190514,0.0696599197124,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,58.1611680485,12.8448190514,0.163155939893,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,40.3234902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,31.6948049492,12.8490374066,0.0,0.0234726101104,11.4607184823,5.9839097835,0.113025483153,0.113025483153
 04/22  20:00:00,38.6833682201,12.8532557618,0.0,0.119484192458,11.4607184823,5.9839097835,7.25353088785,7.25353088785
 04/22  21:00:00,28.7425863801,12.8532557618,0.0,0.212745254129,3.8202394941,3.5903458701,22.0660045834,22.0660045834
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,21.1362531098,12.8532557618,0.0,0.872411983743,3.8202394941,3.5903458701,102.535678177,102.535678177
 04/23  09:00:00,20.8672612822,12.8532557618,0.0,0.60342015616,3.8202394941,3.5903458701,75.9503882197,75.9503882197
 04/23  10:00:00,35.8696779769,12.8532557618,0.0,0.554772498437,15.2809579764,7.1806917402,67.1535165026,67.1535165026
 04/23  11:00:00,35.8976927279,12.8532557618,0.0,0.582787249492,15.2809579764,7.1806917402,66.6315409544,66.6315409544
 04/23  12:00:00,45.8907986345,12.8532557618,0.0,0.541850254449,22.9214369646,9.5742556536,55.6622824012,55.6622824012
 04/23  13:00:00,45.8346715757,12.8532557618,0.0,0.485723195645,22.9214369646,9.5742556536,50.2835583308,50.2835583308
 04/23  14:00:00,45.7676208644,12.8532557618,0.0,0.418672484417,22.9214369646,9.5742556536,46.7834627479,46.7834627479
 04/23  15:00:00,45.7316589471,12.8532557618,0.0,0.382710567056,22.9214369646,9.5742556536,42.8686595291,42.8686595291
 04/23  16:00:00,45.7142644936,12.8532557618,0.0,0.36531611358,22.9214369646,9.5742556536,39.7002043322,39.7002043322
 04/23  17:00:00,35.4980196801,12.8532557618,0.0,0.183114201637,15.2809579764,7.1806917402,57.5245412638,57.5245412638
 04/23  18:00:00,25.5211850297,12.8532557618,0.0,0.240322452852,7.6404789882,4.7871278268,64.8260053038,64.8260053038
 04/23  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,22.3329587733,12.8532557618,0.0,1.04301935104,1.91011974705,2.3935639134,112.295830004,112.295830004
 04/24  07:00:00,26.0197469041,12.8532557618,0.0,0.738884327243,7.6404789882,4.7871278268,80.0649929995,80.0649929995
 04/24  08:00:00,40.930405455,12.8532557618,0.0,0.598478525806,19.1011974705,8.3774736969,64.7156575423,64.7156575423
 04/24  09:00:00,58.4477111725,12.8532557618,0.0,0.441262353476,34.3821554469,10.7710376103,41.3758848402,41.3758848402
 04/24  10:00:00,58.3380955074,12.8532557618,0.0,0.331646688339,34.3821554469,10.7710376103,30.1214768894,30.1214768894
 04/24  11:00:00,58.2263698006,12.8532557618,0.0,0.219920981612,34.3821554469,10.7710376103,16.2309307718,16.2309307718
 04/24  12:00:00,58.1045577991,12.8532557618,0.0,0.0981089800776,34.3821554469,10.7710376103,8.19152759281,8.19152759281
 04/24  13:00:00,58.0841608787,12.8532557618,0.0,0.0777120597041,34.3821554469,10.7710376103,6.88081384585,6.88081384585
 04/24  14:00:00,58.0711271399,12.8532557618,0.0,0.0646783209237,34.3821554469,10.7710376103,6.29588680616,6.29588680616
 04/24  15:00:00,58.017898579,12.8518496434,0.0,0.0128558783698,34.3821554469,10.7710376103,2.04240431829,2.04240431829
 04/24  16:00:00,58.0094629356,12.8532557618,0.0,0.00301411661766,34.3821554469,10.7710376103,1.34219263274,1.34219263274
 04/24  17:00:00,58.047429106,12.8532557618,0.0,0.0409802870208,34.3821554469,10.7710376103,1.43943358436,1.43943358436
 04/24  18:00:00,45.4334275729,12.8532557618,0.0,0.0844791929164,22.9214369646,9.5742556536,2.11581765189,2.11581765189
 04/24  19:00:00,46.8800117463,12.8532557618,0.0,0.153396699568,22.9214369646,9.5742556536,7.58405353344,7.58405353344
 04/24  20:00:00,48.7830435371,12.8532557618,0.0,0.185116607879,19.1011974705,8.3774736969,10.3227029019,10.3227029019
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,22.0526594003,12.8532557618,0.0,0.762719978079,1.91011974705,2.3935639134,80.1736824843,80.1736824843
 04/25  07:00:00,25.8408868442,12.8532557618,0.0,0.56002426738,7.6404789882,4.7871278268,59.355527244,59.355527244
 04/25  08:00:00,40.7869991212,12.8532557618,0.0,0.455072191982,19.1011974705,8.3774736969,47.2313010615,47.2313010615
 04/25  09:00:00,58.3563594207,12.8532557618,0.0,0.349910601682,34.3821554469,10.7710376103,30.0725733692,30.0725733692
 04/25  10:00:00,58.3158857709,12.8532557618,0.0,0.309436951918,34.3821554469,10.7710376103,26.6899774491,26.6899774491
 04/25  11:00:00,58.2674661457,12.8532557618,0.0,0.261017326708,34.3821554469,10.7710376103,19.9833251648,19.9833251648
 04/25  12:00:00,58.2349802986,12.8532557618,0.0,0.228531479561,34.3821554469,10.7710376103,16.762931646,16.762931646
 04/25  13:00:00,58.1980989538,12.8532557618,0.0,0.191650134761,34.3821554469,10.7710376103,12.9834672973,12.9834672973
 04/25  14:00:00,58.1825039022,12.8532557618,0.0,0.17605508317,34.3821554469,10.7710376103,10.9980596319,10.9980596319
 04/25  15:00:00,58.1528931411,12.8532557618,0.0,0.146444322092,34.3821554469,10.7710376103,7.51624048826,7.51624048826
 04/25  16:00:00,58.1710247645,12.8532557618,0.0,0.164575945521,34.3821554469,10.7710376103,8.82004794064,8.82004794064
 04/25  17:00:00,58.2041045451,12.8532557618,0.0,0.197655726042,34.3821554469,10.7710376103,12.7465709456,12.7465709456
 04/25  18:00:00,45.5676345684,12.8532557618,0.0,0.218686188401,22.9214369646,9.5742556536,16.2305696991,16.2305696991
 04/25  19:00:00,46.9968465493,12.8532557618,0.0,0.270231502565,22.9214369646,9.5742556536,22.2127796588,22.2127796588
 04/25  20:00:00,48.8919597835,12.8532557618,0.0,0.294032854306,19.1011974705,8.3774736969,25.1322245535,25.1322245535
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
