Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,22.0939844914,12.8532557618,0.0,0.804045069134,1.91011974705,2.3935639134,84.0288864966,84.0288864966
 04/26  07:00:00,25.8540438812,12.8532557618,0.0,0.573181304428,7.6404789882,4.7871278268,58.6197845726,58.6197845726
 04/26  08:00:00,40.7442763144,12.8532557618,0.0,0.412349385191,19.1011974705,8.3774736969,41.6867520294,41.6867520294
 04/26  09:00:00,58.2653884903,12.8532557618,0.0,0.258939671239,34.3821554469,10.7710376103,17.8698953001,17.8698953001
 04/26  10:00:00,58.1803251339,12.8532557618,0.0,0.173876314863,34.3821554469,10.7710376103,8.5783319929,8.5783319929
 04/26  11:00:00,58.0872972106,12.8532557618,0.0,0.0808483915819,34.3821554469,10.7710376103,2.45610851794,2.45610851794
 04/26  12:00:00,58.0647863186,12.8532557618,0.0,0.0583374995723,34.3821554469,10.7710376103,1.77306875046,1.77306875046
 04/26  13:00:00,58.0109541079,12.8490374066,0.0,0.00872364407174,34.3821554469,10.7710376103,0.778277612899,0.778277612899
 04/26  14:00:00,58.0036114077,12.8490374066,0.0,0.00138094385137,34.3821554469,10.7710376103,0.457161733732,0.457161733732
 04/26  15:00:00,58.0065295118,12.8532557618,0.0,8.06928182034e-05,34.3821554469,10.7710376103,0.259040605726,0.259040605726
 04/26  16:00:00,58.0210222122,12.8532557618,0.0,0.0145733932134,34.3821554469,10.7710376103,0.0839421508246,0.0839421508246
 04/26  17:00:00,58.088578042,12.8532557618,0.0,0.0821292230233,34.3821554469,10.7710376103,0.772679152582,0.772679152582
 04/26  18:00:00,45.488928995,12.8532557618,0.0,0.139980614966,22.9214369646,9.5742556536,2.14452113466,2.14452113466
 04/26  19:00:00,45.5416132792,12.8532557618,0.0,0.192664899154,22.9214369646,9.5742556536,7.87836566946,7.87836566946
 04/26  20:00:00,48.813592747,12.8532557618,0.0,0.215665817794,19.1011974705,8.3774736969,11.1742255521,11.1742255521
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,21.9636720901,12.8532557618,0.0,0.673732667822,1.91011974705,2.3935639134,70.9000640743,70.9000640743
 04/27  07:00:00,25.7718142732,12.8532557618,0.0,0.49095169637,7.6404789882,4.7871278268,48.6553107758,48.6553107758
 04/27  08:00:00,40.7334829521,12.8532557618,0.0,0.401556022911,19.1011974705,8.3774736969,36.4083611592,36.4083611592
 04/27  09:00:00,58.3301210791,12.8532557618,0.0,0.323672260118,34.3821554469,10.7710376103,22.3996357526,22.3996357526
 04/27  10:00:00,58.3013405576,12.8532557618,0.0,0.294891738585,34.3821554469,10.7710376103,21.2800194818,21.2800194818
 04/27  11:00:00,58.2300571344,12.8532557618,0.0,0.223608315422,34.3821554469,10.7710376103,14.8319868703,14.8319868703
 04/27  12:00:00,58.2071048416,12.8532557618,0.0,0.200656022606,34.3821554469,10.7710376103,13.5193843344,13.5193843344
 04/27  13:00:00,58.1844781867,12.8532557618,0.0,0.178029367721,34.3821554469,10.7710376103,10.4816617874,10.4816617874
 04/27  14:00:00,58.1582847048,12.8532557618,0.0,0.151835885773,34.3821554469,10.7710376103,6.76075113412,6.76075113412
 04/27  15:00:00,58.1304462477,12.8532557618,0.0,0.123997428662,34.3821554469,10.7710376103,2.98361552828,2.98361552828
 04/27  16:00:00,58.1483176014,12.8532557618,0.0,0.141868782361,34.3821554469,10.7710376103,6.38421104266,6.38421104266
 04/27  17:00:00,58.1756424402,12.8532557618,0.0,0.16919362117,34.3821554469,10.7710376103,12.4936447034,12.4936447034
 04/27  18:00:00,45.5304699351,12.8532557618,0.0,0.181521555079,22.9214369646,9.5742556536,12.8823031135,12.8823031135
 04/27  19:00:00,45.5960141171,12.8532557618,0.0,0.247065737082,22.9214369646,9.5742556536,19.3182296373,19.3182296373
 04/27  20:00:00,48.8847075814,12.8532557618,0.0,0.28678065218,19.1011974705,8.3774736969,24.309450315,24.309450315
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,22.0105986357,12.8532557618,0.0,0.720659213402,1.91011974705,2.3935639134,75.4975080883,75.4975080883
 04/28  07:00:00,25.7892672021,12.8532557618,0.0,0.508404625294,7.6404789882,4.7871278268,51.2805568344,51.2805568344
 04/28  08:00:00,40.7385427001,12.8532557618,0.0,0.406615770867,19.1011974705,8.3774736969,38.2841882568,38.2841882568
 04/28  09:00:00,58.3092978675,12.8532557618,0.0,0.302849048482,34.3821554469,10.7710376103,20.2484741652,20.2484741652
 04/28  10:00:00,58.258563702,12.8532557618,0.0,0.252114882958,34.3821554469,10.7710376103,16.4114991857,16.4114991857
 04/28  11:00:00,58.2210221064,12.8532557618,0.0,0.214573287339,34.3821554469,10.7710376103,13.0113049679,13.0113049679
 04/28  12:00:00,58.1820166489,12.8532557618,0.0,0.175567829872,34.3821554469,10.7710376103,10.4055868445,10.4055868445
 04/28  13:00:00,58.1410664091,12.8532557618,0.0,0.1346175901,34.3821554469,10.7710376103,6.63797547489,6.63797547489
 04/28  14:00:00,58.1069039328,12.8532557618,0.0,0.100455113773,34.3821554469,10.7710376103,3.02064978235,3.02064978235
 04/28  15:00:00,58.0917869994,12.8532557618,0.0,0.0853381803591,34.3821554469,10.7710376103,2.11669864918,2.11669864918
 04/28  16:00:00,58.1456522763,12.8532557618,0.0,0.139203457238,34.3821554469,10.7710376103,4.89657628042,4.89657628042
 04/28  17:00:00,58.1957102222,12.8532557618,0.0,0.189261403181,34.3821554469,10.7710376103,11.3392140253,11.3392140253
 04/28  18:00:00,45.5645729556,12.8532557618,0.0,0.215624575573,22.9214369646,9.5742556536,15.0541960575,15.0541960575
 04/28  19:00:00,45.6140828034,12.8532557618,0.0,0.265134423388,22.9214369646,9.5742556536,21.1092951173,21.1092951173
 04/28  20:00:00,48.9069701049,12.8532557618,0.0,0.309043175716,19.1011974705,8.3774736969,27.5518976117,27.5518976117
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,20.2074333573,12.8532557618,0.0,0.893551580075,1.91011974705,1.79517293505,97.0479301093,97.0479301093
 04/29  07:00:00,20.855583245,12.8532557618,0.0,0.591742118948,3.8202394941,3.5903458701,65.2131329909,65.2131329909
 04/29  08:00:00,30.7140833869,12.8532557618,0.0,0.4161993593,11.4607184823,5.9839097835,45.2736224629,45.2736224629
 04/29  09:00:00,45.5787157988,12.8532557618,0.0,0.229767418734,22.9214369646,9.5742556536,15.9264257927,15.9264257927
 04/29  10:00:00,58.1256512142,12.8532557618,0.0,0.119202395188,34.3821554469,10.7710376103,2.58338911185,2.58338911185
 04/29  11:00:00,58.002350258,12.8462251698,0.0,0.00293203095781,34.3821554469,10.7710376103,0.219180211449,0.219180211449
 04/29  12:00:00,58.0615903146,12.8448190514,0.0635782059466,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,58.4725354386,12.8448190514,0.474523330023,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,59.5200241444,12.8448190514,1.52201203578,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,60.8933191771,12.8448190514,2.89530706852,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,61.815550816,12.8448190514,3.81753870736,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,61.5297927799,12.8448190514,3.53178067126,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,40.6787603329,12.8448190514,0.355270114079,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,30.3132318224,12.8448190514,0.0237845051553,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,38.5554473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  21:00:00,28.5214044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.7701897599,12.8532557618,0.0,0.506348633852,3.8202394941,3.5903458701,63.3678371216,63.3678371216
 04/30  09:00:00,20.5130269214,12.8532557618,0.0,0.249185795359,3.8202394941,3.5903458701,29.6281235984,29.6281235984
 04/30  10:00:00,35.4413594124,12.8532557618,0.0,0.12645393399,15.2809579764,7.1806917402,7.57262931581,7.57262931581
 04/30  11:00:00,35.3364618615,12.850443525,0.0,0.0243686199175,15.2809579764,7.1806917402,0.900944697704,0.900944697704
 04/30  12:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,45.3971225877,12.8448190514,0.0566109180951,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,45.5079407802,12.8448190514,0.167429110615,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,45.5615258226,12.8448190514,0.221014152949,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,45.615916043,12.8448190514,0.275404373357,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,35.3832564066,12.8448190514,0.0767876385984,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,20.2175729047,12.8532557618,0.0,0.305300149116,1.91011974705,2.3935639134,36.906571583,36.906571583
 05/01  07:00:00,25.5248059754,12.8532557618,0.0,0.243943398604,7.6404789882,4.7871278268,26.3397097211,26.3397097211
 05/01  08:00:00,40.5337031425,12.8532557618,0.0,0.201776213276,19.1011974705,8.3774736969,17.0593834643,17.0593834643
 05/01  09:00:00,58.1276674039,12.8532557618,0.0,0.121218584913,34.3821554469,10.7710376103,3.11957320583,3.11957320583
 05/01  10:00:00,58.073225689,12.8532557618,0.0,0.0667768699639,34.3821554469,10.7710376103,0.749024826133,0.749024826133
 05/01  11:00:00,58.0121410423,12.8518496434,0.0,0.00709834166732,34.3821554469,10.7710376103,0.0556199270428,0.0556199270428
 05/01  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,45.3616293027,12.850443525,0.0,0.0154931594478,22.9214369646,9.5742556536,0.0168840132163,0.0168840132163
 05/01  20:00:00,48.6948547617,12.8532557618,0.0,0.096927832466,19.1011974705,8.3774736969,2.20266940015,2.20266940015
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,20.7366369241,12.8532557618,0.0,0.824364168467,1.91011974705,2.3935639134,94.2575421771,94.2575421771
 05/02  07:00:00,25.8853783916,12.8532557618,0.0,0.604515814752,7.6404789882,4.7871278268,69.893280908,69.893280908
 05/02  08:00:00,40.8317711288,12.8532557618,0.0,0.499844199592,19.1011974705,8.3774736969,58.5593366525,58.5593366525
 05/02  09:00:00,58.3609734147,12.8532557618,0.0,0.354524595676,34.3821554469,10.7710376103,38.6140584752,38.6140584752
 05/02  10:00:00,58.2450913064,12.8532557618,0.0,0.238642487396,34.3821554469,10.7710376103,25.792736927,25.792736927
 05/02  11:00:00,58.1068048733,12.8532557618,0.0,0.100356054255,34.3821554469,10.7710376103,11.0320774313,11.0320774313
 05/02  12:00:00,58.0077381286,12.8476312882,0.0,0.00691378322932,34.3821554469,10.7710376103,2.19760103909,2.19760103909
 05/02  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.371390863992,0.371390863992
 05/02  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,58.0052131839,12.8448190514,0.00720107529544,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,58.0876399128,12.8448190514,0.0896278041916,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,58.0956400369,12.8448190514,0.097627928295,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,45.3432117118,12.8448190514,0.00270004219355,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,48.5917027494,12.8462251698,0.0,0.000806412153441,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,20.7815761206,12.8532557618,0.0,0.869303365003,1.91011974705,2.3935639134,102.30042268,102.30042268
 05/03  07:00:00,25.8820728307,12.8532557618,0.0,0.601210253907,7.6404789882,4.7871278268,70.9769269011,70.9769269011
 05/03  08:00:00,40.7436814672,12.8532557618,0.0,0.41175453797,19.1011974705,8.3774736969,45.0670168954,45.0670168954
 05/03  09:00:00,58.2180920482,12.8532557618,0.0,0.211643229139,34.3821554469,10.7710376103,14.8484822757,14.8484822757
 05/03  10:00:00,58.1046688231,12.8532557618,0.0,0.0982200041097,34.3821554469,10.7710376103,2.52969464227,2.52969464227
 05/03  11:00:00,58.0006720783,12.8462251698,0.0,0.0012538512439,34.3821554469,10.7710376103,0.0249889096333,0.0249889096333
 05/03  12:00:00,58.0308157868,12.8448190514,0.0328036781645,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,58.2132841444,12.8448190514,0.21527203576,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,58.2611326056,12.8448190514,0.263120496956,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,58.5058773018,12.8448190514,0.507865193238,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,59.152550047,12.8448190514,1.15453793842,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,58.8130927424,12.8448190514,0.815080633831,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,45.6610042656,12.8448190514,0.320492595989,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,45.4802915203,12.8448190514,0.139779850688,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,48.5948014502,12.8448190514,0.00531123136056,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,20.6456018836,12.8532557618,0.0,0.733329127971,1.91011974705,2.3935639134,86.4428536179,86.4428536179
 05/04  07:00:00,25.786082777,12.8532557618,0.0,0.505220200154,7.6404789882,4.7871278268,59.2857108367,59.2857108367
 05/04  08:00:00,40.6631986609,12.8532557618,0.0,0.331271731721,19.1011974705,8.3774736969,34.8469071966,34.8469071966
 05/04  09:00:00,58.1462851343,12.8532557618,0.0,0.139836315281,34.3821554469,10.7710376103,6.50482054987,6.50482054987
 05/04  10:00:00,58.0467190674,12.8532557618,0.0,0.0402702483632,34.3821554469,10.7710376103,0.487140336884,0.487140336884
 05/04  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,58.1440601398,12.8448190514,0.146048031238,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,58.4094203531,12.8448190514,0.411408244527,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,60.4831510355,12.8448190514,2.48513892689,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,63.367802911,12.8448190514,5.36979080244,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,64.6472260506,12.8448190514,6.64921394201,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,65.0607291623,12.8448190514,7.06271705365,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,51.0070411135,12.8448190514,5.66652944388,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,48.4396548606,12.8448190514,3.09914319097,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,49.3651287341,12.8448190514,0.775638515263,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,20.2145417957,12.8532557618,0.0,0.302269040046,1.91011974705,2.3935639134,35.1273584402,35.1273584402
 05/05  07:00:00,25.5078107353,12.8532557618,0.0,0.226948158472,7.6404789882,4.7871278268,23.579026023,23.579026023
 05/05  08:00:00,40.4302868264,12.8532557618,0.0,0.09835989722,19.1011974705,8.3774736969,4.70753792661,4.70753792661
 05/05  09:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,58.4272982628,12.8448190514,0.429286154161,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,61.756081259,12.8448190514,3.7580691504,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,66.1317955013,12.8448190514,8.13378339267,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,69.5690404439,12.8448190514,11.5710283353,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,72.8315183855,12.8448190514,14.8335062768,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,74.7682331347,12.8448190514,16.7702210261,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,75.4427168726,12.8448190514,17.444704764,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,74.7566906575,12.8448190514,16.7586785489,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,59.4404251387,12.8448190514,14.0999134691,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,56.1307916165,12.8448190514,10.7902799469,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,55.9157331315,12.8448190514,7.3262429127,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,19.3054450668,12.8448190514,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  07:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  08:00:00,30.2894473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  09:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,58.1849806621,12.8448190514,0.186968553495,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,58.6320625332,12.8448190514,0.634050424581,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,59.0949397166,12.8448190514,1.09692760802,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,61.7777753116,12.8448190514,3.77976320304,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,64.7902230825,12.8448190514,6.79221097386,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,68.0683199501,12.8448190514,10.0703078415,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,70.7501726837,12.8448190514,12.7521605751,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,71.8600904405,12.8448190514,13.8620783319,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,50.2085517852,12.8448190514,9.88506156638,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,38.0597589,12.8448190514,7.77031158276,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,43.3291005915,12.8448190514,6.15131994094,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,31.3142109173,12.8448190514,2.79280650172,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.2980790795,12.8532557618,0.0,0.0342379534582,3.8202394941,3.5903458701,0.253333332049,0.253333332049
 05/07  09:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  10:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,45.4000927398,12.8448190514,0.0595810702385,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,45.4870583415,12.8448190514,0.146546671937,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,45.6662610178,12.8448190514,0.325749348205,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,45.6350217182,12.8448190514,0.294510048619,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,45.5490259529,12.8448190514,0.208514283322,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,18.7801492018,12.8532557618,0.0,0.245543112904,1.91011974705,2.3935639134,17.648384607,17.648384607
 05/08  07:00:00,25.4309965868,12.8532557618,0.0,0.150134009962,7.6404789882,4.7871278268,4.90854636312,4.90854636312
 05/08  08:00:00,40.3644238489,12.8518496434,0.0,0.0339030380892,19.1011974705,8.3774736969,0.0,0.0
 05/08  09:00:00,58.078365345,12.8448190514,0.0803532364026,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  10:00:00,58.5996813542,12.8448190514,0.601669245616,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,61.7632933498,12.8448190514,3.76528124121,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,64.7501123057,12.8448190514,6.75210019707,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,67.2689529904,12.8448190514,9.27094088182,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,70.4151599824,12.8448190514,12.4171478737,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,72.2933997255,12.8448190514,14.2953876169,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,70.9743247151,12.8448190514,12.9763126065,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,69.4494438356,12.8448190514,11.451431727,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,53.8237879242,12.8448190514,8.48327625456,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,47.2651546615,12.8448190514,1.92464299186,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,48.0769170795,12.8448190514,0.86509352732,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,19.1227027674,12.8532557618,0.0,0.588096678461,1.91011974705,2.3935639134,60.9548913819,60.9548913819
 05/09  07:00:00,25.7329138896,12.8532557618,0.0,0.452051312818,7.6404789882,4.7871278268,41.945879595,41.945879595
 05/09  08:00:00,40.6339063631,12.8532557618,0.0,0.30197943387,19.1011974705,8.3774736969,28.0553629351,28.0553629351
 05/09  09:00:00,58.186489451,12.8532557618,0.0,0.180040632018,34.3821554469,10.7710376103,10.4738972167,10.4738972167
 05/09  10:00:00,58.1127061,12.8532557618,0.0,0.106257281026,34.3821554469,10.7710376103,2.96692715647,2.96692715647
 05/09  11:00:00,58.0150504588,12.8490374066,0.0,0.012819994966,34.3821554469,10.7710376103,0.0549572264445,0.0549572264445
 05/09  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,58.054481761,12.8448190514,0.0564696523897,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,58.2231089483,12.8448190514,0.225096839654,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,58.2615313167,12.8448190514,0.263519208107,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,58.2065388651,12.8448190514,0.208526756529,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,45.46585403,12.8448190514,0.125342360432,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,45.3508724471,12.8448190514,0.0103607774926,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,47.2118235521,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,19.2363791804,12.8532557618,0.0,0.701773091479,1.91011974705,2.3935639134,81.7155258643,81.7155258643
 05/10  07:00:00,25.7706223402,12.8532557618,0.0,0.489759763385,7.6404789882,4.7871278268,57.4157485136,57.4157485136
 05/10  08:00:00,40.683328981,12.8532557618,0.0,0.351402051786,19.1011974705,8.3774736969,38.1060420492,38.1060420492
 05/10  09:00:00,58.2067635783,12.8532557618,0.0,0.200314759247,34.3821554469,10.7710376103,14.4761719991,14.4761719991
 05/10  10:00:00,58.0827415673,12.8532557618,0.0,0.0762927483284,34.3821554469,10.7710376103,3.50091463483,3.50091463483
 05/10  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0297339625981,0.0297339625981
 05/10  12:00:00,58.0255100009,12.8448190514,0.0274978923097,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,58.1919411751,12.8448190514,0.193929066491,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,58.33733697,12.8448190514,0.339324861374,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,58.7232692146,12.8448190514,0.725257105966,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,60.0838171444,12.8448190514,2.08580503577,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,59.6075481373,12.8448190514,1.60953602865,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,45.7576786814,12.8448190514,0.417167011784,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,45.592346637,12.8448190514,0.251834967346,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,47.2480846584,12.8448190514,0.0362611062855,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,18.9011126174,12.8532557618,0.0,0.366506528428,1.91011974705,2.3935639134,41.9464582435,41.9464582435
 05/11  07:00:00,25.54657276,12.8532557618,0.0,0.265710183141,7.6404789882,4.7871278268,27.1717475111,27.1717475111
 05/11  08:00:00,40.4618039281,12.8532557618,0.0,0.129876998865,19.1011974705,8.3774736969,7.10330252597,7.10330252597
 05/11  09:00:00,58.0004030764,12.8462251698,0.0,0.000984849371826,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,58.2498980315,12.8448190514,0.251885922857,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,58.6974475789,12.8448190514,0.69943547028,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,61.2478634572,12.8448190514,3.24985134855,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,63.0831716659,12.8448190514,5.08515955727,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,65.7289246652,12.8448190514,7.7309125566,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,66.6016408139,12.8448190514,8.60362870526,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,64.9039698806,12.8448190514,6.905957772,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,50.6384866987,12.8448190514,5.29797502912,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,49.0348838469,12.8448190514,3.69437217724,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,50.216437206,12.8448190514,3.00461365382,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,18.7600719693,12.8532557618,0.0,0.225465880396,1.91011974705,2.3935639134,19.5082387064,19.5082387064
 05/12  07:00:00,25.4868197613,12.8532557618,0.0,0.20595718448,7.6404789882,4.7871278268,16.7453909922,16.7453909922
 05/12  08:00:00,40.5087176993,12.8532557618,0.0,0.176790770117,19.1011974705,8.3774736969,11.4255770965,11.4255770965
 05/12  09:00:00,58.1235639179,12.8532557618,0.0,0.117115098854,34.3821554469,10.7710376103,1.16716954906,1.16716954906
 05/12  10:00:00,58.1056601954,12.8532557618,0.0,0.0992113763851,34.3821554469,10.7710376103,1.15270262756,1.15270262756
 05/12  11:00:00,58.0598082722,12.8532557618,0.0,0.0533594531612,34.3821554469,10.7710376103,0.103666692575,0.103666692575
 05/12  12:00:00,58.02331869,12.8532557618,0.0,0.0168698709869,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,58.0008243454,12.8476312882,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,58.0022304638,12.8490374066,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,58.0070646761,12.8518496434,0.0,0.00202197552423,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,58.0742015427,12.8532557618,0.0,0.067752723646,34.3821554469,10.7710376103,0.385339044856,0.385339044856
 05/12  18:00:00,45.4775536209,12.8532557618,0.0,0.128605240836,22.9214369646,9.5742556536,3.95504826082,3.95504826082
 05/12  19:00:00,45.5396495787,12.8532557618,0.0,0.190701198713,22.9214369646,9.5742556536,11.4418773103,11.4418773103
 05/12  20:00:00,47.459949971,12.8532557618,0.0,0.239689708425,19.1011974705,8.3774736969,17.8873430189,17.8873430189
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,18.8301955868,12.8532557618,0.0,0.893980476258,1.91011974705,1.79517293505,97.9438524996,97.9438524996
 05/13  07:00:00,20.9105165324,12.8532557618,0.0,0.646675406366,3.8202394941,3.5903458701,72.8240655932,72.8240655932
 05/13  08:00:00,30.787155442,12.8532557618,0.0,0.489271414388,11.4607184823,5.9839097835,54.5582273125,54.5582273125
 05/13  09:00:00,45.6482892817,12.8532557618,0.0,0.299340901641,22.9214369646,9.5742556536,26.0870564221,26.0870564221
 05/13  10:00:00,58.1738838712,12.8532557618,0.0,0.167435052217,34.3821554469,10.7710376103,5.94798533119,5.94798533119
 05/13  11:00:00,58.0316709469,12.850443525,0.0,0.0280343646762,34.3821554469,10.7710376103,0.247430996927,0.247430996927
 05/13  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,58.1653315901,12.8448190514,0.1673194815,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,59.4355360846,12.8448190514,1.43752397596,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,62.3337023636,12.8448190514,4.33569025499,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,63.6457229342,12.8448190514,5.64771082562,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,62.5967734673,12.8448190514,4.59876135869,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,41.4390163422,12.8448190514,1.11552612334,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,30.4340389238,12.8448190514,0.144591606559,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,37.184637158,12.8448190514,0.00685650748123,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,28.5214044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.5808561111,12.8532557618,0.0,0.317014985128,3.8202394941,3.5903458701,33.745903889,33.745903889
 05/14  09:00:00,20.3770032363,12.8532557618,0.0,0.11316211027,3.8202394941,3.5903458701,7.05337376001,7.05337376001
 05/14  10:00:00,35.3259720163,12.850443525,0.0,0.0138787746421,15.2809579764,7.1806917402,0.0274652462407,0.0274652462407
 05/14  11:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,45.5389339683,12.8448190514,0.198422298707,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,45.9304990281,12.8448190514,0.589987358496,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,47.3478437532,12.8448190514,2.00733208363,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,48.6005380275,12.8448190514,3.26002635793,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,49.5080884012,12.8448190514,4.1675767316,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,38.106534102,12.8448190514,2.80006533404,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,26.1237055705,12.8448190514,0.851279704054,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,18.7719556753,12.8532557618,0.0,0.237349586378,1.91011974705,2.3935639134,25.7810024653,25.7810024653
 05/15  07:00:00,25.4254287672,12.8532557618,0.0,0.144566190395,7.6404789882,4.7871278268,10.9409616059,10.9409616059
 05/15  08:00:00,40.350600229,12.850443525,0.0,0.0214855365794,19.1011974705,8.3774736969,0.0,0.0
 05/15  09:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,58.2046559406,12.8448190514,0.206643831979,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,59.3277045718,12.8448190514,1.32969246315,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,62.2542004925,12.8448190514,4.2561883839,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,63.4571159268,12.8448190514,5.45910381817,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,65.4708047821,12.8448190514,7.47279267352,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,67.6561761157,12.8448190514,9.65816400709,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,66.9726773525,12.8448190514,8.97466524387,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,64.8879235634,12.8448190514,6.88991145481,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,49.8895580866,12.8448190514,4.54904641694,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,47.0594851642,12.8448190514,1.71897349457,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,47.5796341576,12.8448190514,0.367810605438,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,18.6229192697,12.8532557618,0.0,0.0883131807499,1.91011974705,2.3935639134,3.56154400682,3.56154400682
 05/16  07:00:00,25.3502941587,12.8532557618,0.0,0.0694315818561,7.6404789882,4.7871278268,0.747474171616,0.747474171616
 05/16  08:00:00,40.3594688806,12.8532557618,0.0,0.0275419513668,19.1011974705,8.3774736969,0.0,0.0
 05/16  09:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,58.2421284133,12.8448190514,0.24411630466,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,58.9335704944,12.8448190514,0.935558385835,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,62.1849588748,12.8448190514,4.18694676616,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,65.1603188219,12.8448190514,7.16230671332,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,67.1244150508,12.8448190514,9.12640294221,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,69.6777242333,12.8448190514,11.6797121247,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,69.7794360857,12.8448190514,11.7814239771,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,69.6793688534,12.8448190514,11.6813567448,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,55.9444638391,12.8448190514,10.6039521695,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,53.5909617276,12.8448190514,8.25045005797,0.0,22.9214369646,9.5742556536,0.0,0.0
