Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/16  20:00:00,51.5606416948,12.8448190514,4.34881814266,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,18.790250054,12.8532557618,0.0,0.255643965051,1.91011974705,2.3935639134,33.1199283186,33.1199283186
 05/17  07:00:00,25.5676848969,12.8532557618,0.0,0.28682232009,7.6404789882,4.7871278268,34.1828367536,34.1828367536
 05/17  08:00:00,40.6564729069,12.8532557618,0.0,0.324545977715,19.1011974705,8.3774736969,31.6718121469,31.6718121469
 05/17  09:00:00,58.2198052972,12.8532557618,0.0,0.213356478201,34.3821554469,10.7710376103,14.1762069434,14.1762069434
 05/17  10:00:00,58.1135781307,12.8532557618,0.0,0.107129311715,34.3821554469,10.7710376103,7.15245506396,7.15245506396
 05/17  11:00:00,58.0039985576,12.8476312882,0.0,0.00317421220724,34.3821554469,10.7710376103,0.00971737525783,0.00971737525783
 05/17  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,58.1016241331,12.8448190514,0.103612024508,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,58.2920586187,12.8448190514,0.294046510053,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,58.3936370273,12.8448190514,0.395624918684,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,58.4166436441,12.8448190514,0.418631535486,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,58.2227874772,12.8448190514,0.224775368576,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,45.3513875665,12.8448190514,0.0108758968531,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,45.8341568855,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,17.9378446063,12.8532557618,0.0,0.780905184003,1.91011974705,2.3935639134,84.7988542753,84.7988542753
 05/18  07:00:00,25.8325194975,12.8532557618,0.0,0.551656920652,7.6404789882,4.7871278268,57.7801835785,57.7801835785
 05/18  08:00:00,40.6839294061,12.8532557618,0.0,0.352002476849,19.1011974705,8.3774736969,34.718319705,34.718319705
 05/18  09:00:00,58.1757273918,12.8532557618,0.0,0.169278572732,34.3821554469,10.7710376103,7.86291340207,7.86291340207
 05/18  10:00:00,58.0754445777,12.8532557618,0.0,0.0689957586992,34.3821554469,10.7710376103,0.86452575159,0.86452575159
 05/18  11:00:00,57.9997664985,12.8462251698,0.0,0.000348271528804,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,58.0888187855,12.8448190514,0.0908066768934,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,58.2323795897,12.8448190514,0.234367481078,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,58.6830817453,12.8448190514,0.685069636692,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,59.1735419707,12.8448190514,1.17552986213,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,58.8577524509,12.8448190514,0.85974034234,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,45.7635213447,12.8448190514,0.42300967511,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,45.5513729695,12.8448190514,0.210861299942,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,45.8542892252,12.8448190514,0.0201323397538,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,17.6327271528,12.8532557618,0.0,0.475787730495,1.91011974705,2.3935639134,52.2573292333,52.2573292333
 05/19  07:00:00,25.607051368,12.8532557618,0.0,0.326188791163,7.6404789882,4.7871278268,35.1892901843,35.1892901843
 05/19  08:00:00,40.5366089964,12.8532557618,0.0,0.2046820672,19.1011974705,8.3774736969,17.1297629775,17.1297629775
 05/19  09:00:00,58.0298879346,12.8490374066,0.0,0.0276574707434,34.3821554469,10.7710376103,0.167033736141,0.167033736141
 05/19  10:00:00,58.0065043686,12.8448190514,0.0084922599967,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,58.2096207275,12.8448190514,0.2116086189,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,58.3680843789,12.8448190514,0.37007227033,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,58.73544363,12.8448190514,0.737431521378,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,59.6871016395,12.8448190514,1.68908953085,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,60.8631915752,12.8448190514,2.86517946655,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,60.4714894834,12.8448190514,2.47347737475,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,59.5447164941,12.8448190514,1.54670438551,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,45.8788887317,12.8448190514,0.538377062093,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,45.5793372266,12.8448190514,0.238825557033,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,45.8514820385,12.8448190514,0.0173251530256,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,17.0815008999,12.8532557618,0.0,0.522952455986,1.91011974705,1.79517293505,63.255598905,63.255598905
 05/20  07:00:00,20.6166077759,12.8532557618,0.0,0.35276664992,3.8202394941,3.5903458701,41.3428375734,41.3428375734
 05/20  08:00:00,30.5171188889,12.8532557618,0.0,0.21923486127,11.4607184823,5.9839097835,20.888664106,20.888664106
 05/20  09:00:00,45.406307134,12.8532557618,0.0,0.0573587539523,22.9214369646,9.5742556536,0.659451357224,0.659451357224
 05/20  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,58.181597996,12.8448190514,0.183585887412,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,58.3567466979,12.8448190514,0.358734589275,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,60.5193335538,12.8448190514,2.5213214452,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,61.9590334706,12.8448190514,3.96102136197,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,63.0167492634,12.8448190514,5.01873715484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,64.4084998413,12.8448190514,6.41048773265,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,63.5329502822,12.8448190514,5.5349381736,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,41.9501521994,12.8448190514,1.6266619806,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,30.4694571053,12.8448190514,0.180009788137,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,35.8054024946,12.8448190514,0.00528851074178,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,28.5214044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,20.7377926496,12.8532557618,0.0,0.473951523551,3.8202394941,3.5903458701,59.1316270147,59.1316270147
 05/21  09:00:00,20.5305924775,12.8532557618,0.0,0.266751351504,3.8202394941,3.5903458701,33.6783138462,33.6783138462
 05/21  10:00:00,35.4623134038,12.8532557618,0.0,0.147407925336,15.2809579764,7.1806917402,12.3301044527,12.3301044527
 05/21  11:00:00,35.355581995,12.8518496434,0.0,0.0420826349887,15.2809579764,7.1806917402,1.10770544439,1.10770544439
 05/21  12:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,45.4951322748,12.8448190514,0.154620605182,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,45.6429703489,12.8448190514,0.302458679329,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,45.7250594188,12.8448190514,0.384547749158,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,35.4376741963,12.8448190514,0.13120542829,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,17.4692253568,12.8532557618,0.0,0.312285934497,1.91011974705,2.3935639134,33.266289595,33.266289595
 05/22  07:00:00,25.4991647664,12.8532557618,0.0,0.218302189597,7.6404789882,4.7871278268,19.7083950381,19.7083950381
 05/22  08:00:00,40.4406280529,12.8532557618,0.0,0.108701123712,19.1011974705,8.3774736969,3.55184008871,3.55184008871
 05/22  09:00:00,57.9987151678,12.8455221106,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,58.1016147589,12.8448190514,0.103602650253,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,58.5526790038,12.8448190514,0.554666895163,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,61.7682465407,12.8448190514,3.77023443213,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,63.3876159863,12.8448190514,5.3896038777,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,65.5985667118,12.8448190514,7.60055460318,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,68.6928504856,12.8448190514,10.694838377,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,68.1142523746,12.8448190514,10.116240266,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,65.9180037592,12.8448190514,7.91999165061,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,51.6858721679,12.8448190514,6.34536049829,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,50.2004418298,12.8448190514,4.8599301602,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,48.9933456557,12.8448190514,3.15918877018,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,17.1648345995,12.8532557618,0.0,0.00789517723896,1.91011974705,2.3935639134,0.0,0.0
 05/23  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  08:00:00,40.3234902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,58.2973521202,12.8448190514,0.299340011636,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,58.5431880333,12.8448190514,0.545175924679,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,60.226659563,12.8448190514,2.22864745436,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,62.1267226886,12.8448190514,4.12871057997,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,62.8001240403,12.8448190514,4.80211193169,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,63.281121033,12.8448190514,5.28310892444,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,62.5206946583,12.8448190514,4.52268254968,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,60.8479178239,12.8448190514,2.84990571528,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,59.6541110015,12.8448190514,1.6560988929,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,45.7609091051,12.8448190514,0.420397435507,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,45.4800382903,12.8448190514,0.139526620732,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,45.834702453,12.8448190514,0.000545567575543,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,17.5360548276,12.8532557618,0.0,0.379115405284,1.91011974705,2.3935639134,39.9543142739,39.9543142739
 05/24  07:00:00,25.573836751,12.8532557618,0.0,0.292974174139,7.6404789882,4.7871278268,29.2133095436,29.2133095436
 05/24  08:00:00,40.5711703437,12.8532557618,0.0,0.239243414522,19.1011974705,8.3774736969,20.6478732328,20.6478732328
 05/24  09:00:00,58.1222046963,12.8532557618,0.0,0.115755877281,34.3821554469,10.7710376103,3.69007867337,3.69007867337
 05/24  10:00:00,58.0207241685,12.850443525,0.0,0.0170875862693,34.3821554469,10.7710376103,0.0641933938915,0.0641933938915
 05/24  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,58.0378287389,12.8448190514,0.0398166302736,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,58.1410805936,12.8448190514,0.143068484962,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,58.313505217,12.8448190514,0.315493108395,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,58.3131678205,12.8448190514,0.315155711845,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,58.2682211787,12.8448190514,0.270209070072,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,45.4957125321,12.8448190514,0.155200862494,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,45.344522424,12.8448190514,0.00401075436596,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,45.8341568855,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,17.6914749437,12.8532557618,0.0,0.534535521412,1.91011974705,2.3935639134,61.7002353919,61.7002353919
 05/25  07:00:00,25.6891488591,12.8532557618,0.0,0.408286282236,7.6404789882,4.7871278268,46.3681796546,46.3681796546
 05/25  08:00:00,40.659908956,12.8532557618,0.0,0.327982026792,19.1011974705,8.3774736969,35.0186404395,35.0186404395
 05/25  09:00:00,58.2223065983,12.8532557618,0.0,0.21585777927,34.3821554469,10.7710376103,16.6885594485,16.6885594485
 05/25  10:00:00,58.0987827843,12.8532557618,0.0,0.0923339653048,34.3821554469,10.7710376103,5.61581993894,5.61581993894
 05/25  11:00:00,57.999418227,12.8462251698,0.0,0.0,34.3821554469,10.7710376103,0.1119102839,0.1119102839
 05/25  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,58.0932772171,12.8448190514,0.0952651084912,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,58.3378543788,12.8448190514,0.339842270151,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,58.4846894627,12.8448190514,0.486677354114,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,58.6558179262,12.8448190514,0.657805817615,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,59.135509983,12.8448190514,1.13749787441,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,46.6079179314,12.8448190514,1.26740626177,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,45.6578235838,12.8448190514,0.317311914145,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,45.8975688197,12.8448190514,0.063411934222,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,17.7020691272,12.8532557618,0.0,0.545129704934,1.91011974705,2.3935639134,62.9912491347,62.9912491347
 05/26  07:00:00,25.6399853183,12.8532557618,0.0,0.359122741448,7.6404789882,4.7871278268,39.7468469698,39.7468469698
 05/26  08:00:00,40.5261382204,12.8532557618,0.0,0.194211291138,19.1011974705,8.3774736969,14.3213764455,14.3213764455
 05/26  09:00:00,58.0283446618,12.850443525,0.0,0.0247080795897,34.3821554469,10.7710376103,0.00390136771419,0.00390136771419
 05/26  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,58.2293854258,12.8448190514,0.231373317181,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,59.0973593319,12.8448190514,1.09934722327,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,62.2731622613,12.8448190514,4.27515015268,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,64.2136731185,12.8448190514,6.21566100985,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,66.8297189534,12.8448190514,8.83170684483,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,67.9692155058,12.8448190514,9.97120339719,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,67.4237240756,12.8448190514,9.42571196695,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,53.6415212649,12.8448190514,8.30100959526,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,51.5756003079,12.8448190514,6.23508863826,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,48.4021340218,12.8448190514,2.56797713631,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.6795662649,12.8532557618,0.0,0.121017820956,1.91011974705,1.79517293505,7.69015415303,7.69015415303
 05/27  07:00:00,20.3484168955,12.8532557618,0.0,0.0845757694833,3.8202394941,3.5903458701,3.14771428626,3.14771428626
 05/27  08:00:00,30.2972114329,12.8476312882,0.0,0.00495187889967,11.4607184823,5.9839097835,0.0,0.0
 05/27  09:00:00,45.4504033749,12.8448190514,0.109891705319,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,59.8902833505,12.8448190514,1.89227124187,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,65.7608366433,12.8448190514,7.7628245347,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,69.2496778867,12.8448190514,11.2516657781,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,73.1270435146,12.8448190514,15.129031406,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,76.8322034011,12.8448190514,18.8341912925,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,79.1727444747,12.8448190514,21.1747323661,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,80.1453970665,12.8448190514,22.1473849579,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,78.4817458164,12.8448190514,20.4837337078,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,55.9324191659,12.8448190514,15.6089289471,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,43.9573300095,12.8448190514,13.6678826923,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,44.3346305689,12.8448190514,8.53451658504,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,30.6084410325,12.8448190514,2.0870366169,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  09:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,35.5891184976,12.8448190514,0.282649729553,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,36.1725723605,12.8448190514,0.866103592456,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,51.3796867832,12.8448190514,6.03917511358,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,55.075938723,12.8448190514,9.73542705339,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,56.1870303388,12.8448190514,10.8465186692,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,55.8847228592,12.8448190514,10.5442111896,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,56.2438439517,12.8448190514,10.9033322821,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,42.9818631051,12.8448190514,7.67539433707,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,30.002139297,12.8448190514,4.72971343058,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  09:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,35.6042704896,12.8448190514,0.297801721572,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,36.7259288223,12.8448190514,1.41946005432,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,53.5002960872,12.8448190514,8.15978441755,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,56.6852266384,12.8448190514,11.3447149687,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,58.3717452573,12.8448190514,13.0312335877,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,60.6775219784,12.8448190514,15.3370103088,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,62.5009271402,12.8448190514,17.1604154706,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,51.6286100215,12.8448190514,16.3221412535,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,38.6120491965,12.8448190514,13.3396233301,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  08:00:00,40.6527493479,12.8448190514,0.32925912905,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,62.2277793468,12.8448190514,4.22976723817,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,67.1968460265,12.8448190514,9.19883391791,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,72.0424928475,12.8448190514,14.0444807389,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,75.4049213103,12.8448190514,17.4069092017,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,78.7950381014,12.8448190514,20.7970259928,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,81.4895502594,12.8448190514,23.4915381508,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,83.8793091994,12.8448190514,25.8812970908,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,84.7633186771,12.8448190514,26.7653065685,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,84.2791702624,12.8448190514,26.2811581538,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,69.4719222601,12.8448190514,24.1314105905,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,66.499065566,12.8448190514,21.1585538964,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,60.9840156997,12.8448190514,16.5275254809,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  07:00:00,25.5481532912,12.8448190514,0.275727424792,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  08:00:00,43.1646835857,12.8448190514,2.84119336693,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,69.9053098636,12.8448190514,11.9072977549,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,75.0515314466,12.8448190514,17.053519338,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,79.6654038449,12.8448190514,21.6673917363,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,82.7042778831,12.8448190514,24.7062657745,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,86.8095164172,12.8448190514,28.8115043085,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,90.0135042062,12.8448190514,32.0154920976,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,92.4733239746,12.8448190514,34.475311866,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,92.3301875172,12.8448190514,34.3321754086,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,90.5758054695,12.8448190514,32.5777933609,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,74.5735324544,12.8448190514,29.2330207848,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,70.6050090586,12.8448190514,25.264497389,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,65.4276519885,12.8448190514,20.9711617697,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,17.3062975712,12.8532557618,0.0,0.149358148934,1.91011974705,2.3935639134,23.0385693896,23.0385693896
 06/01  07:00:00,25.3927379604,12.8532557618,0.0,0.111875383541,7.6404789882,4.7871278268,15.3041498112,15.3041498112
 06/01  08:00:00,40.3330737768,12.8476312882,0.0,0.0067713212106,19.1011974705,8.3774736969,0.440842984511,0.440842984511
 06/01  09:00:00,58.1085911013,12.8448190514,0.110578992714,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,58.5281368733,12.8448190514,0.530124764684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,63.7052383718,12.8448190514,5.70722626323,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,68.3208618893,12.8448190514,10.3228497807,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,70.7585065334,12.8448190514,12.7604944248,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,75.4353844255,12.8448190514,17.4373723169,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,79.5459475247,12.8448190514,21.5479354161,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,79.5996576343,12.8448190514,21.6016455257,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,77.8427940968,12.8448190514,19.8447819882,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,53.2540306583,12.8448190514,7.91351898871,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,47.294977428,12.8448190514,1.95446575839,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,46.9628728381,12.8448190514,2.50638261928,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,17.2771376677,12.8527870557,0.0,0.120666951529,1.91011974705,2.3935639134,9.3781573161,9.3781573161
 06/02  07:00:00,25.3663094245,12.8532557618,0.0,0.0854468477178,7.6404789882,4.7871278268,4.81708366052,4.81708366052
 06/02  08:00:00,40.3358813711,12.8490374066,0.0,0.00817279707772,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,57.999666592,12.8448190514,0.00165448341506,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,58.1817545004,12.8448190514,0.183742391769,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,59.1450624286,12.8448190514,1.14705032002,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,61.8843572924,12.8448190514,3.88634518378,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,64.4749613966,12.8448190514,6.47694928798,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,66.4123416813,12.8448190514,8.41432957265,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,68.9307080252,12.8448190514,10.9326959165,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,69.8892362364,12.8448190514,11.8912241278,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,69.4341872565,12.8448190514,11.4361751479,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,56.0073590622,12.8448190514,10.6668473926,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,53.8799556813,12.8448190514,8.53944401167,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,49.9107646222,12.8448190514,5.45427440338,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.5501117335,12.8448190514,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  07:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,30.2908534356,12.8462251698,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,58.0672505806,12.8448190514,0.0692384719789,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,58.2600241754,12.8448190514,0.26201206684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,58.3435171472,12.8448190514,0.345505038544,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,58.3353382111,12.8448190514,0.337326102514,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,58.2638536371,12.8448190514,0.265841528518,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,40.3234902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,30.2894473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,34.4224473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,28.5260245938,12.8476312882,0.0,0.00180794140252,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,20.4316943017,12.8532557618,0.0,0.167853175664,3.8202394941,3.5903458701,7.01525290541,7.01525290541
 06/04  09:00:00,20.331757115,12.8532557618,0.0,0.0679159890043,3.8202394941,3.5903458701,0.287195701094,0.287195701094
 06/04  10:00:00,35.3115912919,12.8476312882,0.0,0.00231028712985,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,45.3568402629,12.8448190514,0.0163285932612,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,45.5509103425,12.8448190514,0.210398672882,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,45.7518370003,12.8448190514,0.411325330735,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,46.6745329989,12.8448190514,1.33402132933,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,48.1000465206,12.8448190514,2.75953485101,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,35.5478755227,12.8448190514,0.24140675473,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,17.1619018608,12.8518496434,0.0,0.00636855691413,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,40.4164080765,12.8448190514,0.0929178577181,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,61.6406778645,12.8448190514,3.64266575589,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,63.9651346733,12.8448190514,5.96712256472,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,64.6245752723,12.8448190514,6.62656316367,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,62.9261514414,12.8448190514,4.92813933281,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,64.3220028505,12.8448190514,6.32399074186,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,69.6221874621,12.8448190514,11.6241753535,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,74.310246606,12.8448190514,16.3122344974,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,75.2434279397,12.8448190514,17.2454158311,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,73.9768161565,12.8448190514,15.9788040479,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,60.2357198969,12.8448190514,14.8952082273,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,58.8027791707,12.8448190514,13.4622675011,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,55.9272340053,12.8448190514,11.4707437865,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,40.3234902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,58.4903341362,12.8448190514,0.492322027599,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,61.6083173583,12.8448190514,3.61030524965,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,67.6234083651,12.8448190514,9.62539625648,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,71.0674508022,12.8448190514,13.0694386936,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,73.8514796395,12.8448190514,15.8534675309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,76.1528745002,12.8448190514,18.1548623916,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,79.8788822348,12.8448190514,21.8808701262,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,83.2546603135,12.8448190514,25.2566482049,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,83.9895163293,12.8448190514,25.9915042207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,69.5685716015,12.8448190514,24.2280599319,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,65.1498575959,12.8448190514,19.8093459263,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,60.7364453562,12.8448190514,16.2799551374,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,25.4758724222,12.8448190514,0.203446555777,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,44.0666957059,12.8448190514,3.7432054871,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,70.5431176691,12.8448190514,12.5451055605,0.0,34.3821554469,10.7710376103,0.0,0.0
