Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/07  10:00:00,74.9275842926,12.8448190514,16.929572184,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,79.8306517597,12.8448190514,21.8326396511,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,82.0699840828,12.8448190514,24.0719719742,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,84.4638513823,12.8448190514,26.4658392737,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,85.9493757148,12.8448190514,27.9513636062,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,86.4952511353,12.8448190514,28.4972390267,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,87.0868774793,12.8448190514,29.0888653707,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,85.9378307255,12.8448190514,27.9398186169,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,70.6163016357,12.8448190514,25.2757899661,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,67.4750695918,12.8448190514,22.1345579222,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,61.9384385102,12.8448190514,17.4819482914,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,25.3045480624,12.8448190514,0.0321221960001,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,41.7117386923,12.8448190514,1.38824847351,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,66.1983216718,12.8448190514,8.20030956315,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,68.0952767002,12.8448190514,10.0972645916,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,71.1580727978,12.8448190514,13.1600606891,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,72.4869102871,12.8448190514,14.4888981785,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,73.1008503029,12.8448190514,15.1028381943,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,74.0277336864,12.8448190514,16.0297215778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,75.5614926887,12.8448190514,17.56348058,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,75.1692377448,12.8448190514,17.1712256362,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,74.1544936841,12.8448190514,16.1564815755,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,60.3670619935,12.8448190514,15.0265503239,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,58.0476383628,12.8448190514,12.7071266932,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,54.3496376175,12.8448190514,9.89314739865,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,40.6773111547,12.8448190514,0.353820935902,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,64.891082236,12.8448190514,6.89307012738,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,68.3272004343,12.8448190514,10.3291883257,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,71.097958997,12.8448190514,13.0999468884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,74.2569889722,12.8448190514,16.2589768636,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,77.0801388981,12.8448190514,19.0821267895,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,78.7277815054,12.8448190514,20.7297693968,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,81.7370204256,12.8448190514,23.739008317,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,81.9203066415,12.8448190514,23.9222945329,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,80.5789645944,12.8448190514,22.5809524857,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,66.7912731381,12.8448190514,21.4507614685,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,63.4225020927,12.8448190514,18.0819904231,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,59.241130933,12.8448190514,14.7846407142,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,16.5501117335,12.8448190514,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,20.2673338566,12.8448190514,0.0119294409715,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,30.9427456874,12.8448190514,0.65329837018,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,52.6828693138,12.8448190514,7.3423576442,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,69.4743290868,12.8448190514,11.4763169782,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,76.5727307483,12.8448190514,18.5747186397,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,83.4749048905,12.8448190514,25.4768927819,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,87.8005821722,12.8448190514,29.8025700636,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,90.2334327602,12.8448190514,32.2354206516,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,92.9970431084,12.8448190514,34.9990309998,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,94.9958734375,12.8448190514,36.9978613289,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,93.0699130102,12.8448190514,35.0719009016,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,69.6170674922,12.8448190514,29.2935772734,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,56.1929527248,12.8448190514,25.9035054075,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,56.2800249761,12.8448190514,21.8575776589,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,44.5551826177,12.8448190514,16.0337782021,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,26.3166711184,12.8448190514,6.06126670278,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,30.9388802999,12.8448190514,10.6834758843,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,51.4949379899,12.8448190514,16.1884692219,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,54.7921601484,12.8448190514,19.4856913804,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,72.6082159079,12.8448190514,27.2677042383,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,76.1967724497,12.8448190514,30.8562607801,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,77.1859342627,12.8448190514,31.8454225931,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,78.0446922474,12.8448190514,32.7041805778,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,78.8261176839,12.8448190514,33.4856060143,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,68.0247056116,12.8448190514,32.7182368436,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,54.0101030943,12.8448190514,28.7376772279,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,17.8562421169,12.8448190514,0.707739405074,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,28.9828745169,12.8448190514,3.71044865053,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,48.6069562375,12.8448190514,8.28346601872,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,73.883723496,12.8448190514,15.8857113874,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,79.2698690884,12.8448190514,21.2718569797,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,84.1211677047,12.8448190514,26.1231555961,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,85.7641485818,12.8448190514,27.7661364732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,88.1434476236,12.8448190514,30.145435515,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,91.3956537304,12.8448190514,33.3976416218,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,93.6129428844,12.8448190514,35.6149307758,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,93.7539010787,12.8448190514,35.7558889701,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,91.6171693118,12.8448190514,33.6191572032,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,75.241134487,12.8448190514,29.9006228174,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,71.4147531064,12.8448190514,26.0742414368,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,66.2625240209,12.8448190514,21.8060338021,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,21.3332196916,12.8448190514,4.18471697978,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,30.6979160265,12.8448190514,5.42549016014,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,51.6143193834,12.8448190514,11.2908291646,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,77.8741610265,12.8448190514,19.8761489179,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,80.3761639213,12.8448190514,22.3781518127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,81.7640628582,12.8448190514,23.7660507496,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,84.4292731297,12.8448190514,26.4312610211,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,89.6104585684,12.8448190514,31.6124464598,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,92.3732979915,12.8448190514,34.3752858829,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,95.1378900491,12.8448190514,37.1398779405,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,95.8369566513,12.8448190514,37.8389445427,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,94.6680804689,12.8448190514,36.6700683603,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,77.546747903,12.8448190514,32.2062362334,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,72.8218369645,12.8448190514,27.4813252949,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,69.2260128692,12.8448190514,24.7695226504,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,25.9947572014,12.8448190514,8.84625448952,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,37.261703065,12.8448190514,11.9892771986,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,56.3166035021,12.8448190514,15.9931132833,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,80.3955941725,12.8448190514,22.3975820639,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,82.2850851411,12.8448190514,24.2870730325,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,84.8064894077,12.8448190514,26.8084772991,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,85.6080763654,12.8448190514,27.6100642567,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,83.1181831301,12.8448190514,25.1201710215,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,74.8261240547,12.8448190514,16.8281119461,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,71.1461849916,12.8448190514,13.148172883,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,71.0550957377,12.8448190514,13.0570836291,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,67.8806870392,12.8448190514,9.88267493059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,52.0229602335,12.8448190514,6.68244856393,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,49.96953515,12.8448190514,4.62902348044,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,47.7317736065,12.8448190514,3.27528338773,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,40.3524888118,12.8448190514,0.028998593003,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,60.1713829749,12.8448190514,2.17337086628,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,63.8779530803,12.8448190514,5.87994097174,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,66.5271336756,12.8448190514,8.52912156699,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,68.5896666358,12.8448190514,10.5916545272,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,71.6125881841,12.8448190514,13.6145760755,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,74.5675095761,12.8448190514,16.5694974675,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,77.0898582749,12.8448190514,19.0918461663,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,78.5513095774,12.8448190514,20.5532974688,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,78.7160287914,12.8448190514,20.7180166827,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,64.5443079383,12.8448190514,19.2037962687,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,61.3094172084,12.8448190514,15.9689055388,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,55.2671778303,12.8448190514,12.1883542782,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,25.3553444481,12.8448190514,0.0829185817226,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,42.4576626861,12.8448190514,2.13417246734,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,68.4306380376,12.8448190514,10.432625929,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,71.5514689586,12.8448190514,13.55345685,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,75.7132945628,12.8448190514,17.7152824542,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,78.8991705597,12.8448190514,20.9011584511,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,80.9441463924,12.8448190514,22.9461342838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,83.6353146519,12.8448190514,25.6373025433,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,85.7928287617,12.8448190514,27.7948166531,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,86.8476793709,12.8448190514,28.8496672623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,86.2557204779,12.8448190514,28.2577083693,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,71.1127518736,12.8448190514,25.772240204,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,66.772258789,12.8448190514,21.4317471194,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,60.2325795641,12.8448190514,17.153756012,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,16.5501117335,12.8448190514,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,20.5441777397,12.8448190514,0.288773324063,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,34.7057297107,12.8448190514,4.41628239346,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,56.9474840295,12.8448190514,11.6069723599,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,74.8103214837,12.8448190514,16.8123093751,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,80.3388651072,12.8448190514,22.3408529986,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,83.9290042318,12.8448190514,25.9309921232,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,86.1055900031,12.8448190514,28.1075778945,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,90.0548716169,12.8448190514,32.0568595083,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,93.0229830169,12.8448190514,35.0249709083,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,92.7833702938,12.8448190514,34.7853581852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,89.0587636274,12.8448190514,31.0607515188,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,64.3175967855,12.8448190514,23.9941065667,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,49.6418367312,12.8448190514,19.352389414,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,47.3968639701,12.8448190514,14.3520833195,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,37.6823988521,12.8448190514,9.16099443652,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,21.7498538892,12.8448190514,1.49444947355,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,26.6616818127,12.8448190514,6.40627739708,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,47.7927979556,12.8448190514,12.4863291876,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,49.6371992962,12.8448190514,14.3307305282,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,63.3683484607,12.8448190514,18.0278367911,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,66.4703332534,12.8448190514,21.1298215838,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,69.4772286817,12.8448190514,24.1367170121,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,71.2809277698,12.8448190514,25.9404161002,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,72.0374505289,12.8448190514,26.6969388593,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,60.5531901227,12.8448190514,25.2467213547,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,47.0941549938,12.8448190514,21.8217291274,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,17.6167654338,12.8448190514,0.4682627219,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,25.9970033964,12.8448190514,0.724577530006,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,43.6820938232,12.8448190514,3.35860360444,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,65.5874157903,12.8448190514,7.58940368174,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,67.4273195102,12.8448190514,9.42930740159,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,69.9116438168,12.8448190514,11.9136317082,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,70.3529276215,12.8448190514,12.3549155128,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,70.7892304889,12.8448190514,12.7912183803,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,71.321061911,12.8448190514,13.3230498024,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,70.2409390634,12.8448190514,12.2429269548,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,68.0227717076,12.8448190514,10.024759599,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,66.71493008,12.8448190514,8.71691797143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,52.8254747289,12.8448190514,7.48496305929,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,52.0637978117,12.8448190514,6.72328614213,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,47.5130684315,12.8448190514,4.43424487939,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,40.3234902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,58.4279299697,12.8448190514,0.429917861082,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,59.1551795723,12.8448190514,1.15716746366,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,63.6385146958,12.8448190514,5.6405025872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,67.0905678789,12.8448190514,9.09255577027,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,69.8402852879,12.8448190514,11.8422731793,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,71.3866059383,12.8448190514,13.3885938297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,74.0486915398,12.8448190514,16.0506794312,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,75.2643822184,12.8448190514,17.2663701098,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,74.2160068441,12.8448190514,16.2179947355,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,60.1563353528,12.8448190514,14.8158236832,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,57.7676763777,12.8448190514,12.4271647081,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,53.1077798367,12.8448190514,10.0289562845,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,40.334353617,12.8448190514,0.0108633981756,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,58.6192456546,12.8448190514,0.621233545954,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,61.9396534496,12.8448190514,3.94164134098,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,66.6019187107,12.8448190514,8.60390660207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,69.332156577,12.8448190514,11.3341444684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,71.9708923564,12.8448190514,13.9728802478,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,75.5338887852,12.8448190514,17.5358766766,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,78.0764703129,12.8448190514,20.0784582043,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,77.7652466573,12.8448190514,19.7672345487,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,74.9546012048,12.8448190514,16.9565890962,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,60.7245926149,12.8448190514,15.3840809453,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,59.0066248798,12.8448190514,13.6661132102,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,53.6941953182,12.8448190514,10.615371766,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,40.4454284753,12.8448190514,0.121938256483,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,61.2364221859,12.8448190514,3.2384100773,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,65.3629715763,12.8448190514,7.36495946766,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,68.7820375375,12.8448190514,10.7840254289,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,70.3726420945,12.8448190514,12.3746299859,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,71.8441542598,12.8448190514,13.8461421512,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,73.1693057943,12.8448190514,15.1712936857,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,73.9802045924,12.8448190514,15.9821924838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,74.6124829574,12.8448190514,16.6144708488,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,74.5748009741,12.8448190514,16.5767888655,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,60.7661716737,12.8448190514,15.425660004,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,58.4544457097,12.8448190514,13.1139340401,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,53.0192322044,12.8448190514,9.94040865221,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,40.3641788517,12.8448190514,0.0406886329077,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,59.8462264872,12.8448190514,1.84821437857,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,63.7549707968,12.8448190514,5.75695868815,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,68.7551396014,12.8448190514,10.7571274928,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,72.8181592929,12.8448190514,14.8201471843,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,76.2544231337,12.8448190514,18.256411025,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,80.0256553402,12.8448190514,22.0276432316,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,83.5879007011,12.8448190514,25.5898885925,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,85.5975695233,12.8448190514,27.5995574147,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,85.4180345642,12.8448190514,27.4200224556,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,71.5507023034,12.8448190514,26.2101906338,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,69.0661046502,12.8448190514,23.7255929806,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,61.8293933808,12.8448190514,18.7505698287,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,16.5501117335,12.8448190514,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,20.3143294356,12.8448190514,0.0589250200202,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,32.2985565772,12.8448190514,2.00910925996,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,55.78106338,12.8448190514,10.4405517104,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,74.8666592854,12.8448190514,16.8686471768,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,80.4675200145,12.8448190514,22.4695079059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,83.9797148128,12.8448190514,25.9817027042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,86.8726672354,12.8448190514,28.8746551268,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,89.7671515615,12.8448190514,31.7691394529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,91.4736251681,12.8448190514,33.4756130595,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,93.7559741363,12.8448190514,35.7579620277,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,92.8582935557,12.8448190514,34.8602814471,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,68.5768851859,12.8448190514,28.253394967,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,54.7862224276,12.8448190514,24.4967751104,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,54.3020119337,12.8448190514,21.2572312831,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,43.4505452162,12.8448190514,14.9291408006,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,23.4670075677,12.8448190514,3.21160315213,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,28.5948514239,12.8448190514,8.33944700829,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,49.1664630151,12.8448190514,13.8599942471,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,52.1510428537,12.8448190514,16.8445740857,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,66.9186077175,12.8448190514,21.5780960479,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,69.0539571779,12.8448190514,23.7134455083,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,72.1567995088,12.8448190514,26.8162878392,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,74.331887327,12.8448190514,28.9913756574,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,73.7467777635,12.8448190514,28.4062660938,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,61.427854105,12.8448190514,26.121385337,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,48.0581129729,12.8448190514,22.7856871065,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,17.4339673215,12.8448190514,0.285464609671,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,26.5078086652,12.8448190514,1.23538279878,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,47.4089509042,12.8448190514,7.0854606854,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,73.5239144416,12.8448190514,15.525902333,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,78.0472347024,12.8448190514,20.0492225938,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,82.7666680336,12.8448190514,24.768655925,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,84.0385113932,12.8448190514,26.0404992846,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,86.2244290384,12.8448190514,28.2264169297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,88.404839346,12.8448190514,30.4068272374,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,91.4688184315,12.8448190514,33.4708063229,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,93.6718732313,12.8448190514,35.6738611227,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,91.0024493084,12.8448190514,33.0044371998,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,70.0104143707,12.8448190514,24.669902701,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,63.1564976782,12.8448190514,17.8159860086,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,58.3492320398,12.8448190514,15.2704084877,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,25.4538701275,12.8448190514,0.181444261086,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,44.3711262925,12.8448190514,4.04763607365,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,71.0895384361,12.8448190514,13.0915263275,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,75.8682495589,12.8448190514,17.8702374503,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,81.2822283973,12.8448190514,23.2842162887,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,84.4686701739,12.8448190514,26.4706580653,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,85.7849344302,12.8448190514,27.7869223216,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,81.3898382191,12.8448190514,23.3918261105,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,84.2908954935,12.8448190514,26.2928833849,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,88.070514551,12.8448190514,30.0725024424,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,86.5522430331,12.8448190514,28.5542309245,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,72.0599689625,12.8448190514,26.7194572929,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,69.5783967437,12.8448190514,24.2378850741,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,63.4483053991,12.8448190514,20.369481847,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,25.3858751401,12.8448190514,0.113449273666,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,43.8128951235,12.8448190514,3.48940490473,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,70.2264768507,12.8448190514,12.228464742,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,74.2807876427,12.8448190514,16.2827755341,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,79.1981285521,12.8448190514,21.2001164435,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,82.0814970796,12.8448190514,24.083484971,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,85.3332005836,12.8448190514,27.335188475,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,88.1498706498,12.8448190514,30.1518585411,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,90.1933038005,12.8448190514,32.1952916919,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,89.9283318645,12.8448190514,31.9303197559,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,88.5489232061,12.8448190514,30.5509110975,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,74.4285100014,12.8448190514,29.0879983318,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,71.773665146,12.8448190514,26.4331534764,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,65.1699192549,12.8448190514,22.0910957028,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,41.6173395423,12.8448190514,1.29384932345,0.0,19.1011974705,8.3774736969,0.0,0.0
