Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/29  09:00:00,67.2542339668,12.8448190514,9.25622185817,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,72.4457760729,12.8448190514,14.4477639643,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,78.3065567577,12.8448190514,20.3085446491,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,81.4278365569,12.8448190514,23.4298244483,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,82.7286551248,12.8448190514,24.7306430162,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,83.3437299978,12.8448190514,25.3457178892,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,86.3532782067,12.8448190514,28.3552660981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,85.6876254843,12.8448190514,27.6896133757,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,80.8794868392,12.8448190514,22.8814747306,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,67.3902782336,12.8448190514,22.049766564,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,67.2579959568,12.8448190514,21.9174842872,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,61.4684601815,12.8448190514,18.3896366294,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,25.4175752552,12.8448190514,0.145149388746,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,43.9109087102,12.8448190514,3.58741849141,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,70.7369978935,12.8448190514,12.7389857849,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,75.530652773,12.8448190514,17.5326406644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,79.3462541958,12.8448190514,21.3482420872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,81.8876573101,12.8448190514,23.8896452015,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,85.8024929403,12.8448190514,27.8044808317,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,88.317743758,12.8448190514,30.3197316494,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,90.141360468,12.8448190514,32.1433483594,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,90.5837513266,12.8448190514,32.585739218,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,90.2158839189,12.8448190514,32.2178718103,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,76.2501008598,12.8448190514,30.9095891902,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,75.13646857,12.8448190514,29.7959569004,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,69.6635200672,12.8448190514,26.584696515,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,25.9780363681,12.8448190514,9.42792463459,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,31.2022068103,12.8448190514,10.9468023947,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,43.9973384937,12.8448190514,13.7078911765,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,65.7216564767,12.8448190514,20.3811448071,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,84.805839845,12.8448190514,26.8078277364,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,89.9907937927,12.8448190514,31.992781684,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,93.6771085851,12.8448190514,35.6790964765,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,97.3314610101,12.8448190514,39.3334489015,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,100.211412744,12.8448190514,42.2134006356,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,103.337968613,12.8448190514,45.3399565039,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,105.046602013,12.8448190514,47.048589904,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,102.35952647,12.8448190514,44.3615143617,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,73.8099690506,12.8448190514,33.4864788318,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,55.5508830589,12.8448190514,25.2614357417,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,52.187833126,12.8448190514,19.1430524754,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,41.8412881212,12.8448190514,13.3198837056,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,27.9314690128,12.8448190514,7.67606459724,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,32.7702738852,12.8448190514,12.5148694696,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,52.8541036328,12.8448190514,17.5476348648,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,56.0369250935,12.8448190514,20.7304563255,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,71.3199093675,12.8448190514,25.9793976979,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,74.0624926321,12.8448190514,28.7219809625,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,76.7468207512,12.8448190514,31.4063090815,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,77.9891330072,12.8448190514,32.6486213376,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,79.2733333733,12.8448190514,33.9328217037,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,69.9543371019,12.8448190514,34.6478683339,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,57.4669118121,12.8448190514,32.1944859457,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,21.471070457,12.8448190514,4.32256774519,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,31.8859793986,12.8448190514,6.61355353224,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,53.4565183757,12.8448190514,13.1330281569,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,79.8629676023,12.8448190514,21.8649554937,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,77.1600494877,12.8448190514,19.1620373791,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,75.3224723725,12.8448190514,17.3244602639,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,75.7286669849,12.8448190514,17.7306548763,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,79.3247970118,12.8448190514,21.3267849032,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,84.4527232713,12.8448190514,26.4547111627,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,88.2869345068,12.8448190514,30.2889223982,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,87.7796332588,12.8448190514,29.7816211502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,85.8274846425,12.8448190514,27.8294725338,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,71.0765026278,12.8448190514,25.7359909582,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,67.8168158562,12.8448190514,22.4763041866,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,61.837251745,12.8448190514,18.7584281929,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,22.1729422425,12.8448190514,1.91753782694,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,28.2059798894,12.8448190514,7.9505754738,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,49.9258665262,12.8448190514,14.6193977582,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,52.4821895915,12.8448190514,17.1757208235,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,67.7684188374,12.8448190514,22.4279071678,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,69.433275006,12.8448190514,24.0927633364,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,71.1396964897,12.8448190514,25.79918482,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,73.9401199276,12.8448190514,28.599608258,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,75.4797606941,12.8448190514,30.1392490245,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,64.2213349633,12.8448190514,28.9148661953,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,51.6497867404,12.8448190514,26.377360874,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,19.773890153,12.8448190514,2.62538744112,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,30.4275171081,12.8448190514,5.15509124171,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,51.8344701501,12.8448190514,11.5109799313,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,76.7036391568,12.8448190514,18.7056270482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,80.4068515902,12.8448190514,22.4088394816,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,85.9268233278,12.8448190514,27.9288112192,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,90.2634679805,12.8448190514,32.2654558719,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,94.311850536,12.8448190514,36.3138384274,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,98.1954922485,12.8448190514,40.1974801399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,101.292062474,12.8448190514,43.294050365,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,101.92490069,12.8448190514,43.9268885815,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,102.104662315,12.8448190514,44.1066502064,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,87.7519410243,12.8448190514,42.4114293547,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,84.1918124771,12.8448190514,38.8513008075,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,76.1606676481,12.8448190514,33.0818440959,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,27.4573909445,12.8448190514,10.3088882326,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,35.9803551633,12.8448190514,10.7079292969,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,55.2721426147,12.8448190514,14.9486523959,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,80.434230239,12.8448190514,22.4362181304,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,86.3110654742,12.8448190514,28.3130533656,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,92.644833339,12.8448190514,34.6468212304,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,96.5782730996,12.8448190514,38.580260991,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,100.372748953,12.8448190514,42.3747368441,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,103.739652812,12.8448190514,45.7416407032,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,106.719186245,12.8448190514,48.7211741359,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,106.988925321,12.8448190514,48.9909132126,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,103.134705771,12.8448190514,45.1366936621,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,86.0653784405,12.8448190514,40.7248667709,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,82.3170022534,12.8448190514,36.9764905838,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,75.8184889658,12.8448190514,32.7396654137,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,29.6017704486,12.8448190514,12.4532677368,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,37.9974164743,12.8448190514,12.7249906079,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,59.1994589442,12.8448190514,18.8759687254,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,85.4850410683,12.8448190514,27.4870289597,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,89.8040687685,12.8448190514,31.8060566599,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,95.1854266132,12.8448190514,37.1874145046,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,99.858681553,12.8448190514,41.8606694444,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,104.647320479,12.8448190514,46.64930837,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,108.797665428,12.8448190514,50.7996533194,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,112.836772634,12.8448190514,54.8387605258,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,112.011214263,12.8448190514,54.013202154,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,108.941165768,12.8448190514,50.9431536591,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,91.6523488725,12.8448190514,46.3118372029,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,86.0633763081,12.8448190514,40.7228646385,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,77.5444665866,12.8448190514,34.4656430345,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,24.4745778883,12.8448190514,7.92446615479,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,28.0031215093,12.8448190514,7.74771709364,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,40.5772998228,12.8448190514,10.2878525056,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,60.9651085172,12.8448190514,15.6245968476,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,77.6869389387,12.8448190514,19.68892683,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,81.9389363902,12.8448190514,23.9409242816,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,85.4023613999,12.8448190514,27.4043492913,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,88.114034989,12.8448190514,30.1160228804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,91.2069523598,12.8448190514,33.2089402512,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,94.2172211528,12.8448190514,36.2192090442,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,97.2717919742,12.8448190514,39.2737798656,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,97.0644623117,12.8448190514,39.0664502031,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,72.1711902076,12.8448190514,31.8476999888,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,56.4454734591,12.8448190514,26.1560261419,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,54.358850217,12.8448190514,21.3140695665,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,44.6199312398,12.8448190514,16.0985268242,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,23.9933914703,12.8448190514,3.73798705465,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,28.3262186449,12.8448190514,8.07081422932,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,52.3411179575,12.8448190514,17.0346491895,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,57.2346139562,12.8448190514,21.9281451882,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,74.8111155229,12.8448190514,29.4706038532,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,81.6014337903,12.8448190514,36.2609221207,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,84.8742900011,12.8448190514,39.5337783315,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,88.0242488949,12.8448190514,42.6837372253,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,87.6973643389,12.8448190514,42.3568526693,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,72.5168810964,12.8448190514,37.2104123284,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,54.1232372829,12.8448190514,28.8508114165,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,22.3453996527,12.8448190514,5.1968969408,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,31.8069492423,12.8448190514,6.53452337585,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,50.6299756202,12.8448190514,10.3064854014,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,75.4691237045,12.8448190514,17.4711115959,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,78.4635160614,12.8448190514,20.4655039528,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,85.0569226304,12.8448190514,27.0589105218,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,90.4553476527,12.8448190514,32.457335544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,95.6621948819,12.8448190514,37.6641827733,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,101.067933399,12.8448190514,43.0699212904,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,105.584569724,12.8448190514,47.5865576152,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,104.720664094,12.8448190514,46.7226519854,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,103.017124899,12.8448190514,45.0191127908,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,87.0379613394,12.8448190514,41.6974496698,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,81.1874489157,12.8448190514,35.8469372461,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,74.205841038,12.8448190514,31.1270174858,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,27.1118391737,12.8448190514,9.96333646188,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,37.3524527627,12.8448190514,12.0800268963,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,58.2928793719,12.8448190514,17.969389153,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,83.1138801755,12.8448190514,25.1158680669,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,85.6779764305,12.8448190514,27.6799643219,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,90.6146219698,12.8448190514,32.6166098612,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,94.4393199651,12.8448190514,36.4413078565,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,98.0121712355,12.8448190514,40.0141591269,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,101.252475293,12.8448190514,43.2544631839,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,103.525808911,12.8448190514,45.5277968023,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,103.623534534,12.8448190514,45.6255224256,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,101.560967815,12.8448190514,43.5629557069,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,86.2846908987,12.8448190514,40.9441792291,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,82.9926981276,12.8448190514,37.652186458,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,76.6488493118,12.8448190514,33.5700257597,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,26.2623936705,12.8448190514,9.11389095862,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,35.8355616061,12.8448190514,10.5631357397,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,55.9748129948,12.8448190514,15.651322776,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,81.5243293279,12.8448190514,23.5263172193,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,85.5070861841,12.8448190514,27.5090740755,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,92.1058887715,12.8448190514,34.1078766629,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,95.3214425823,12.8448190514,37.3234304737,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,94.3674739061,12.8448190514,36.3694617975,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,94.7489156739,12.8448190514,36.7509035653,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,96.8093050493,12.8448190514,38.8112929407,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,98.3595247026,12.8448190514,40.361512594,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,97.6236698511,12.8448190514,39.6256577425,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,82.4388028408,12.8448190514,37.0982911712,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,80.2272253819,12.8448190514,34.8867137123,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,75.092275052,12.8448190514,32.0134514998,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,18.625275464,12.8448190514,1.47677275213,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,28.1421938399,12.8448190514,2.86976797346,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,47.6055921551,12.8448190514,7.28210193625,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,71.1287121899,12.8448190514,13.1307000813,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,73.9838790937,12.8448190514,15.9858669851,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,78.4723692209,12.8448190514,20.4743571123,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,81.689381103,12.8448190514,23.6913689944,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,83.2193908401,12.8448190514,25.2213787315,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,82.7695334968,12.8448190514,24.7715213882,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,83.7400013877,12.8448190514,25.7419892791,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,83.4015279582,12.8448190514,25.4035158496,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,80.6021588707,12.8448190514,22.6041467621,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,65.7886568895,12.8448190514,20.4481452199,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,62.8475625305,12.8448190514,17.5070508609,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,56.7656590373,12.8448190514,13.6868354852,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,17.1485027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,25.3779767429,12.8448190514,0.105550876489,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,43.111571314,12.8448190514,2.78808109517,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,68.3648590041,12.8448190514,10.3668468955,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,72.6157375146,12.8448190514,14.6177254059,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,77.4421924017,12.8448190514,19.4441802931,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,79.8937824027,12.8448190514,21.895770294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,82.7029504534,12.8448190514,24.7049383448,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,84.4219673573,12.8448190514,26.4239552487,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,87.7567630937,12.8448190514,29.7587509851,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,87.5533129092,12.8448190514,29.5553008006,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,86.7693362999,12.8448190514,28.7713241913,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,74.1770083995,12.8448190514,28.8364967299,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,70.4442145103,12.8448190514,25.1037028407,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,65.1731454963,12.8448190514,20.7166552775,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,17.9377372743,12.8448190514,0.00995887408536,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,20.6137585349,12.8448190514,0.358354119287,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,34.4789105276,12.8448190514,4.18946321039,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,57.9960415329,12.8448190514,12.6555298633,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,78.5676596114,12.8448190514,20.5696475028,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,84.2480662758,12.8448190514,26.2500541672,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,87.5959114671,12.8448190514,29.5978993585,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,89.092742671,12.8448190514,31.0947305624,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,91.6924699428,12.8448190514,33.6944578342,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,95.2724422747,12.8448190514,37.274430166,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,97.782015739,12.8448190514,39.7840036304,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,97.6506535001,12.8448190514,39.6526413915,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,74.1291309713,12.8448190514,33.8056407525,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,59.161237619,12.8448190514,28.8717903018,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,58.7005943881,12.8448190514,24.2781470709,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,47.2219142526,12.8448190514,18.700509837,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,24.3176942227,12.8448190514,4.06228980707,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,30.6341217109,12.8448190514,10.3787172953,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,51.928247808,12.8448190514,16.6217790399,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,56.5688052247,12.8448190514,21.2623364567,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,73.4975050399,12.8448190514,28.1569933703,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,77.3847909464,12.8448190514,32.0442792768,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,81.4412557119,12.8448190514,36.1007440423,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,84.7688556499,12.8448190514,39.4283439803,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,86.0194246882,12.8448190514,40.6789130186,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,75.1682849746,12.8448190514,39.8618162066,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,60.9627995988,12.8448190514,35.6903737324,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,19.6794436009,12.8448190514,1.15327422237,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,27.6498798035,12.8448190514,2.37745393711,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,50.0059993113,12.8448190514,9.68250909249,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,76.7349667658,12.8448190514,18.7369546572,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,82.0283343086,12.8448190514,24.0303222,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,88.69639846,12.8448190514,30.6983863513,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,92.9079203203,12.8448190514,34.9099082117,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,96.6779738374,12.8448190514,38.6799617288,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,100.553587346,12.8448190514,42.5555752379,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,103.413966332,12.8448190514,45.4159542234,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,104.741288214,12.8448190514,46.7432761052,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,103.373700318,12.8448190514,45.3756882093,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,86.8847911373,12.8448190514,41.5442794677,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,81.3595604831,12.8448190514,36.0190488135,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,73.2351811571,12.8448190514,28.7786909383,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,21.2412069306,12.8448190514,2.71503755213,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,30.2991114471,12.8448190514,5.02668558073,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,52.0527423059,12.8448190514,11.7292520871,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,78.9463040367,12.8448190514,20.9482919281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,84.5711029844,12.8448190514,26.5730908758,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,90.4618389549,12.8448190514,32.4638268463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,94.3465382476,12.8448190514,36.348526139,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,97.8956238587,12.8448190514,39.8976117501,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,100.25201253,12.8448190514,42.2540004216,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,103.086425476,12.8448190514,45.088413367,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,107.541382574,12.8448190514,49.5433704656,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,108.034295636,12.8448190514,50.0362835272,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,91.8329656059,12.8448190514,46.4924539363,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,85.7696914216,12.8448190514,40.429179752,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,76.6088699378,12.8448190514,32.152379719,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,26.6980419809,12.8448190514,8.17187260234,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,34.8482832559,12.8448190514,9.57585738953,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,54.8339517074,12.8448190514,14.5104614885,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,80.0556700211,12.8448190514,22.0576579125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,87.1000179337,12.8448190514,29.1020058251,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,93.8566885779,12.8448190514,35.8586764693,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,100.525002059,12.8448190514,42.5269899506,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,106.193767504,12.8448190514,48.1957553953,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,109.528839562,12.8448190514,51.5308274531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,114.565105614,12.8448190514,56.5670935049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,116.439001718,12.8448190514,58.4409896092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,115.64181067,12.8448190514,57.6437985617,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,100.054558417,12.8448190514,54.7140467471,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,93.6608262885,12.8448190514,48.3203146188,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,85.2734440003,12.8448190514,40.8169537815,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,28.9103701884,12.8448190514,10.3842008099,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,36.2669498623,12.8448190514,10.9945239959,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,57.5598466965,12.8448190514,17.2363564777,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,84.4740220133,12.8448190514,26.4760099047,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,89.7541883355,12.8448190514,31.7561762269,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,95.8822626255,12.8448190514,37.8842505169,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,100.804149844,12.8448190514,42.8061377351,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,106.900454445,12.8448190514,48.9024423368,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,111.025381075,12.8448190514,53.0273689662,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,116.535228229,12.8448190514,58.5372161206,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,118.797421786,12.8448190514,60.7994096776,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,117.709450411,12.8448190514,59.7114383029,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,101.186208298,12.8448190514,55.8456966286,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,95.9891284954,12.8448190514,50.6486168258,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,85.7830115497,12.8448190514,41.3265213308,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,33.7135144085,12.8448190514,15.18734503,0.0,1.91011974705,2.3935639134,0.0,0.0
