Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/21  07:00:00,39.1548602432,12.8448190514,13.8824343768,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,56.6002441503,12.8448190514,16.2767539314,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,79.985694493,12.8448190514,21.9876823844,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,83.5493720434,12.8448190514,25.5513599348,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,90.434064189,12.8448190514,32.4360520804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,95.9414143967,12.8448190514,37.9434022881,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,102.879652012,12.8448190514,44.8816399034,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,111.269888133,12.8448190514,53.2718760241,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,116.508325384,12.8448190514,58.5103132755,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,118.517433866,12.8448190514,60.5194217574,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,119.421800112,12.8448190514,61.423788003,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,105.857593607,12.8448190514,60.5170819369,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,102.740374598,12.8448190514,57.3998629284,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,90.7050296881,12.8448190514,46.2485394693,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,31.1305033633,12.8448190514,13.2027249632,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,33.2966069404,12.8448190514,13.0412025248,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,49.8210104783,12.8448190514,19.5315631611,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,77.3112054223,12.8448190514,31.9706937527,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,100.913835105,12.8448190514,42.9158229967,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,111.588778636,12.8448190514,53.5907665279,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,117.515717065,12.8448190514,59.5177049559,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,121.540735311,12.8448190514,63.5427232021,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,123.723568191,12.8448190514,65.7255560821,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,123.832089626,12.8448190514,65.834077517,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,123.431188815,12.8448190514,65.4331767062,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,118.219929764,12.8448190514,60.2219176556,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,96.8118891377,12.8448190514,56.4883989189,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,83.188258173,12.8448190514,52.8988108558,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,75.1270263622,12.8448190514,40.704579045,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,57.785093254,12.8448190514,29.2636888384,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,31.1012725908,12.8448190514,10.8458681752,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,31.0196029628,12.8448190514,10.7641985472,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,49.1669869116,12.8448190514,13.8605181436,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,52.3254691524,12.8448190514,17.0190003844,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,67.5058206981,12.8448190514,22.1653090285,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,70.5744076351,12.8448190514,25.2338959655,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,73.080548053,12.8448190514,27.7400363834,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,74.4863073949,12.8448190514,29.1457957253,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,77.1972091982,12.8448190514,31.8566975286,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,68.3525739862,12.8448190514,33.0461052182,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,54.1768455698,12.8448190514,28.9044197033,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,18.5261693785,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,40.5324314627,12.8448190514,0.208941243924,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,59.073202143,12.8448190514,1.0751900344,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,60.8896322743,12.8448190514,2.89162016569,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,65.9253760073,12.8448190514,7.92736389867,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,70.3337436135,12.8448190514,12.3357315049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,71.7935765436,12.8448190514,13.795564435,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,74.2152105905,12.8448190514,16.2171984819,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,79.0773866106,12.8448190514,21.079374502,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,83.2474679993,12.8448190514,25.2494558907,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,84.0224804843,12.8448190514,26.0244683757,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,69.9538633353,12.8448190514,24.6133516657,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,66.1574599601,12.8448190514,20.8169482905,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,59.2333931729,12.8448190514,14.7769029541,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,18.5261693785,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,40.6994105898,12.8448190514,0.375920370947,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,66.6818390146,12.8448190514,8.68382690598,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,71.7962640988,12.8448190514,13.7982519902,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,79.0129070489,12.8448190514,21.0148949403,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,84.2423625468,12.8448190514,26.2443504382,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,85.7133315963,12.8448190514,27.7153194877,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,86.3477821015,12.8448190514,28.3497699929,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,88.7035988463,12.8448190514,30.7055867377,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,88.1565379818,12.8448190514,30.1585258732,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,85.9195959997,12.8448190514,27.9215838911,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,71.3896164051,12.8448190514,26.0491047355,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,68.8062548551,12.8448190514,23.4657431855,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,62.8635498198,12.8448190514,18.407059601,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,18.5261693785,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,41.1536830575,12.8448190514,0.830192838724,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,68.3367848436,12.8448190514,10.338772735,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,73.6373213551,12.8448190514,15.6393092465,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,78.4544449649,12.8448190514,20.4564328563,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,81.7895481957,12.8448190514,23.7915360871,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,85.6867815337,12.8448190514,27.6887694251,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,89.0703425105,12.8448190514,31.0723304019,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,91.6466128164,12.8448190514,33.6486007078,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,91.8472489416,12.8448190514,33.849236833,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,90.855772299,12.8448190514,32.8577601904,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,74.541224203,12.8448190514,29.2007125334,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,69.9599428032,12.8448190514,24.6194311336,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,64.1559067729,12.8448190514,19.699416554,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,18.5261693785,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,25.3226973542,12.8448190514,0.0502714877938,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,41.3174639359,12.8448190514,0.993973717086,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,65.9506358651,12.8448190514,7.95262375654,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,68.2973689798,12.8448190514,10.2993568712,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,73.0250592995,12.8448190514,15.0270471909,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,76.97585467,12.8448190514,18.9778425613,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,79.1266530343,12.8448190514,21.1286409257,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,80.5964426692,12.8448190514,22.5984305606,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,81.9137044992,12.8448190514,23.9156923906,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,78.6857997855,12.8448190514,20.6877876769,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,76.3229465998,12.8448190514,18.3249344912,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,62.1366046839,12.8448190514,16.7960930143,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,59.5583307197,12.8448190514,14.2178190501,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,57.2177810341,12.8448190514,12.7612908153,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,19.9038360452,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,41.3435057137,12.8448190514,1.02001549485,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,67.0841261566,12.8448190514,9.08611404803,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,71.0135913291,12.8448190514,13.0155792205,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,75.903877014,12.8448190514,17.9058649054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,79.6024820232,12.8448190514,21.6044699146,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,83.963197557,12.8448190514,25.9651854484,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,88.3962725525,12.8448190514,30.3982604439,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,92.0784692572,12.8448190514,34.0804571485,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,92.3709848853,12.8448190514,34.3729727767,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,90.8894057843,12.8448190514,32.8913936757,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,76.4060399064,12.8448190514,31.0655282368,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,69.6758467515,12.8448190514,24.3353350819,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,64.0067963516,12.8448190514,19.5503061327,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,19.3054450668,12.8448190514,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,30.3565146057,12.8448190514,0.0670672885024,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,47.1328060412,12.8448190514,1.79229437155,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,66.247923523,12.8448190514,8.24991141435,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,71.5370596701,12.8448190514,13.5390475615,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,75.4685011259,12.8448190514,17.4704890173,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,79.4817088302,12.8448190514,21.4836967216,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,83.3488782405,12.8448190514,25.3508661319,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,86.3641733872,12.8448190514,28.3661612786,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,87.8149329485,12.8448190514,29.8169208399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,87.2661228272,12.8448190514,29.2681107186,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,64.5712084907,12.8448190514,24.2477182719,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,49.9877885983,12.8448190514,19.6983412811,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,51.5272966504,12.8448190514,15.7271826666,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,39.3490973289,12.8448190514,10.8276929133,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,20.2807117875,12.8448190514,0.025307371867,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,21.6256696658,12.8448190514,1.37026525018,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,43.3554020263,12.8448190514,8.04893325826,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,46.9545181164,12.8448190514,11.6480493484,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,63.0883949609,12.8448190514,17.7478832913,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,68.5112410685,12.8448190514,23.1707293989,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,72.407356178,12.8448190514,27.0668445084,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,74.6027074373,12.8448190514,29.2621957677,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,76.2002556865,12.8448190514,30.8597440169,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,65.4444595666,12.8448190514,30.1379907986,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,52.5156383718,12.8448190514,27.2432125054,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,22.2192799805,12.8448190514,2.31544393533,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,29.489899604,12.8448190514,4.21747373755,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,47.3060258972,12.8448190514,6.98253567842,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,69.0742637664,12.8448190514,11.0762516578,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,70.9366635559,12.8448190514,12.9386514473,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,78.0111353148,12.8448190514,20.0131232062,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,85.1595284469,12.8448190514,27.1615163383,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,91.2963661718,12.8448190514,33.2983540631,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,94.6454317596,12.8448190514,36.647419651,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,98.1125391336,12.8448190514,40.114527025,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,98.8781919575,12.8448190514,40.8801798489,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,97.9465613471,12.8448190514,39.9485492385,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,82.4933409126,12.8448190514,37.152829243,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,77.1413794171,12.8448190514,31.8008677475,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,71.8145581979,12.8448190514,25.9804013124,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,32.1836443103,12.8448190514,12.2798082651,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,40.1151393243,12.8448190514,14.8427134579,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,61.6011177633,12.8448190514,21.2776275445,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,87.6156297609,12.8448190514,29.6176176523,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,91.8435992047,12.8448190514,33.8455870961,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,96.7625724652,12.8448190514,38.7645603566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,100.582283041,12.8448190514,42.5842709325,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,104.6814075,12.8448190514,46.6833953915,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,107.16243944,12.8448190514,49.1644273316,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,108.340864525,12.8448190514,50.3428524163,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,106.461840837,12.8448190514,48.4638287287,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,105.757461331,12.8448190514,47.7594492222,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,91.5148224414,12.8448190514,46.1743107718,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,87.1097104844,12.8448190514,41.7691988147,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,82.4430202876,12.8448190514,36.6088634021,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,36.7312553707,12.8448190514,16.8274193255,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,40.726240232,12.8448190514,15.4538143656,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,61.5832684166,12.8448190514,21.2597781978,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,87.6689446744,12.8448190514,29.6709325657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,92.8792668552,12.8448190514,34.8812547466,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,98.9733820172,12.8448190514,40.9753699086,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,101.602173196,12.8448190514,43.6041610871,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,105.377127538,12.8448190514,47.3791154299,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,109.650205513,12.8448190514,51.6521934044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,113.465612654,12.8448190514,55.4676005458,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,113.55783836,12.8448190514,55.5598262511,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,111.226190251,12.8448190514,53.2281781426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,95.9195893935,12.8448190514,50.5790777239,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,91.764048054,12.8448190514,46.4235363844,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,86.8023011493,12.8448190514,40.9681442638,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,32.7462015837,12.8448190514,12.8423655385,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,39.2596729346,12.8448190514,13.9872470682,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,60.6220623754,12.8448190514,20.2985721566,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,87.0676215911,12.8448190514,29.0696094825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,91.6969529274,12.8448190514,33.6989408188,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,98.7205036769,12.8448190514,40.7224915683,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,103.217181111,12.8448190514,45.2191690025,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,105.346073758,12.8448190514,47.348061649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,96.4398738335,12.8448190514,38.4418617249,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,92.1677233179,12.8448190514,34.1697112092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,93.9147108724,12.8448190514,35.9166987638,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,94.1300823778,12.8448190514,36.1320702692,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,80.4413240937,12.8448190514,35.1008124241,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,79.0524307338,12.8448190514,33.7119190642,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,77.1241033477,12.8448190514,31.2899464622,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,29.4663549838,12.8448190514,9.5625189386,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,36.8232546987,12.8448190514,11.5508288323,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,57.3377061462,12.8448190514,17.0142159274,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,84.5551170323,12.8448190514,26.5571049236,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,90.8824345481,12.8448190514,32.8844224395,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,95.6923034291,12.8448190514,37.6942913205,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,98.1416298201,12.8448190514,40.1436177115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,101.243628364,12.8448190514,43.2456162555,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,103.219814963,12.8448190514,45.2218028542,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,107.359477112,12.8448190514,49.3614650035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,109.548068622,12.8448190514,51.5500565132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,109.161919951,12.8448190514,51.163907842,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,94.2135496884,12.8448190514,48.8730380188,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,88.493602989,12.8448190514,43.1530913194,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,83.2636862854,12.8448190514,37.4295293999,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,27.5819183984,12.8448190514,8.27647333157,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,27.898640037,12.8448190514,7.64323562144,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,43.7354317141,12.8448190514,13.4459843969,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,67.6559934145,12.8448190514,22.3154817449,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,86.881214037,12.8448190514,28.8832019284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,94.7438346173,12.8448190514,36.7458225087,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,100.360974845,12.8448190514,42.3629627367,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,103.907134257,12.8448190514,45.9091221488,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,105.782497927,12.8448190514,47.7844858184,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,107.871054735,12.8448190514,49.8730426267,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,109.068228225,12.8448190514,51.0702161168,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,108.338226965,12.8448190514,50.3402148564,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,83.6903816766,12.8448190514,43.3668914578,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,67.6410403656,12.8448190514,37.3515930484,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,67.5429335831,12.8448190514,31.7428195992,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,53.4468845262,12.8448190514,24.9254801106,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,29.2292871476,12.8448190514,8.97388273201,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,33.6921981784,12.8448190514,13.4367937628,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,54.8031386541,12.8448190514,19.4966698861,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,59.6088419079,12.8448190514,24.3023731399,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,76.0568019008,12.8448190514,30.7162902312,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,78.8860048948,12.8448190514,33.5454932252,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,81.562175923,12.8448190514,36.2216642534,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,82.7655032535,12.8448190514,37.4249915839,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,83.6655129842,12.8448190514,38.3250013146,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,71.6273820618,12.8448190514,36.3209132938,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,57.0090202609,12.8448190514,31.7365943945,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,23.7869652502,12.8448190514,3.88312920505,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,31.171635062,12.8448190514,5.89920919558,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,53.3550778782,12.8448190514,13.0315876594,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,80.4898411868,12.8448190514,22.4918290781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,84.322109956,12.8448190514,26.3240978474,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,89.7602950972,12.8448190514,31.7622829886,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,92.1943398671,12.8448190514,34.1963277585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,94.490190825,12.8448190514,36.4921787164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,96.2398110446,12.8448190514,38.241798936,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,97.1702655267,12.8448190514,39.172253418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,97.3510894347,12.8448190514,39.3530773261,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,97.3589722,12.8448190514,39.3609600914,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,83.6169562179,12.8448190514,38.2764445483,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,80.0588650792,12.8448190514,34.7183534096,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,76.43441719,12.8448190514,30.6002603045,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,25.0174297379,12.8448190514,5.11359369269,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,33.3930630706,12.8448190514,8.12063720422,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,55.6886305864,12.8448190514,15.3651403676,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,82.9474671241,12.8448190514,24.9494550155,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,86.9502151391,12.8448190514,28.9522030304,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,93.7591475205,12.8448190514,35.7611354119,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,98.6758550118,12.8448190514,40.6778429032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,100.775107696,12.8448190514,42.7770955876,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,103.702572645,12.8448190514,45.7045605367,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,106.741529773,12.8448190514,48.743517664,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,107.06935304,12.8448190514,49.0713409312,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,104.639053965,12.8448190514,46.641041856,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,88.0015394202,12.8448190514,42.6610277506,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,83.4786829119,12.8448190514,38.1381712423,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,81.4961178531,12.8448190514,34.2842943009,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,35.2498929616,12.8448190514,13.9683902497,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,39.4334987732,12.8448190514,14.1610729068,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,59.0052931933,12.8448190514,18.6818029745,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,84.8429071566,12.8448190514,26.844895048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,90.116936842,12.8448190514,32.1189247334,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,96.4089208563,12.8448190514,38.4109087477,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,102.33605649,12.8448190514,44.3380443809,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,106.739772134,12.8448190514,48.741760025,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,109.773110763,12.8448190514,51.7750986539,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,112.7414265,12.8448190514,54.7434143909,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,113.229182278,12.8448190514,55.2311701693,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,112.471351299,12.8448190514,54.4733391899,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,89.7420311681,12.8448190514,44.4015194985,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,80.1382507549,12.8448190514,34.7977390852,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,79.4036161238,12.8448190514,32.1917925717,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,28.5524839403,12.8448190514,7.27098122844,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,31.150604844,12.8448190514,5.87817897764,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,47.2575364296,12.8448190514,6.93404621075,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,66.3857882048,12.8448190514,8.38777609617,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,65.6195300762,12.8448190514,7.62151796758,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,68.8952711469,12.8448190514,10.8972590383,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,71.5399608026,12.8448190514,13.541948694,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,73.2854187948,12.8448190514,15.2874066862,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,74.0712856969,12.8448190514,16.0732735883,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,76.1388626538,12.8448190514,18.1408505452,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,76.5152730171,12.8448190514,18.5172609085,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,76.5376788689,12.8448190514,18.5396667603,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,61.7449286215,12.8448190514,16.4044169519,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,58.9949772013,12.8448190514,13.6544655317,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,58.8494716382,12.8448190514,11.6376480861,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,21.2946290734,12.8448190514,0.0131263615017,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,25.434863167,12.8448190514,0.162437300581,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,42.8074252585,12.8448190514,2.48393503968,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,67.2726846053,12.8448190514,9.27467249672,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,69.9839375478,12.8448190514,11.9859254392,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,74.8235864976,12.8448190514,16.825574389,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,78.7953681537,12.8448190514,20.7973560451,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,80.5450949409,12.8448190514,22.5470828323,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,81.4384445503,12.8448190514,23.4404324417,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,83.2186884246,12.8448190514,25.220676316,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,83.1825128384,12.8448190514,25.1845007298,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,82.3246612556,12.8448190514,24.326649147,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,68.6809200081,12.8448190514,23.3404083385,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,64.9429758357,12.8448190514,19.6024641661,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,63.0449530695,12.8448190514,15.8331295174,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
