Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,20.6831117335,12.8448190514,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,31.0077911529,12.8448190514,0.718343835648,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,54.8223962967,12.8448190514,9.48188462708,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,74.0510803148,12.8448190514,16.0530682062,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,79.3477572375,12.8448190514,21.3497451289,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,84.0538542402,12.8448190514,26.0558421316,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,88.1923555678,12.8448190514,30.1943434592,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,91.085929492,12.8448190514,33.0879173833,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,92.8248929866,12.8448190514,34.8268808779,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,94.3970903789,12.8448190514,36.3990782703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,94.7016025709,12.8448190514,36.7035904623,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,72.2081571554,12.8448190514,31.8846669366,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,57.3642586306,12.8448190514,27.0748113134,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,59.9299072734,12.8448190514,22.7521266228,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,47.1995988607,12.8448190514,18.6781944451,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,24.8794555961,12.8448190514,4.62405118051,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,28.835515831,12.8448190514,8.58011141544,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,49.7512701447,12.8448190514,14.4448013767,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,53.3893254004,12.8448190514,18.0828566324,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,69.0047581251,12.8448190514,23.6642464555,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,71.3726058926,12.8448190514,26.032094223,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,73.6017495543,12.8448190514,28.2612378847,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,74.0676768711,12.8448190514,28.7271652015,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,74.9296404347,12.8448190514,29.5891287651,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,63.9456282834,12.8448190514,28.6391595154,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,49.2513062355,12.8448190514,23.9788803691,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,21.2818348771,12.8448190514,0.000332165231271,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,25.393492714,12.8448190514,0.121066847601,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,42.4989687697,12.8448190514,2.17547855093,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,68.3922837517,12.8448190514,10.3942716431,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,71.9479907905,12.8448190514,13.9499786819,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,76.0924674806,12.8448190514,18.094455372,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,79.2007631883,12.8448190514,21.2027510796,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,82.3900210793,12.8448190514,24.3920089707,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,85.7008972738,12.8448190514,27.7028851652,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,88.0773538696,12.8448190514,30.079341761,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,86.3963820722,12.8448190514,28.3983699636,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,83.6215586713,12.8448190514,25.6235465627,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,69.3245684844,12.8448190514,23.9840568148,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,65.7445313832,12.8448190514,20.4040197136,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,63.0458000473,12.8448190514,15.8339764952,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,21.4985871566,12.8448190514,0.217084444746,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,25.6669420719,12.8448190514,0.394516205446,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,41.8513706551,12.8448190514,1.52788043627,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,62.8533834125,12.8448190514,4.85537130391,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,64.1796424209,12.8448190514,6.1816303123,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,67.8160772802,12.8448190514,9.81806517156,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,70.2088243056,12.8448190514,12.210812197,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,75.1956100945,12.8448190514,17.1975979859,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,79.5436924574,12.8448190514,21.5456803488,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,83.1264531954,12.8448190514,25.1284410868,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,84.4665063541,12.8448190514,26.4684942454,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,84.2875082619,12.8448190514,26.2894961533,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,69.2968371722,12.8448190514,23.9563255026,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,62.8575287885,12.8448190514,17.5170171189,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,58.7355393193,12.8448190514,11.5237157672,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,21.2815027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,40.6079922933,12.8448190514,0.284502074497,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,65.5465097103,12.8448190514,7.54849760174,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,71.2374113034,12.8448190514,13.2393991948,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,75.286962953,12.8448190514,17.2889508444,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,77.9798026271,12.8448190514,19.9817905185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,80.1489807914,12.8448190514,22.1509686828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,81.5546711221,12.8448190514,23.5566590135,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,84.3652189589,12.8448190514,26.3672068503,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,85.637140981,12.8448190514,27.6391288724,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,85.27438006,12.8448190514,27.2763679514,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,70.5084938192,12.8448190514,25.1679821496,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,67.2303595941,12.8448190514,21.8898479245,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,66.031402725,12.8448190514,17.4419125062,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,21.2815027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,25.3403534878,12.8448190514,0.0679276213516,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,41.4056270406,12.8448190514,1.08213682179,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,65.8913344167,12.8448190514,7.89332230808,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,67.3828790814,12.8448190514,9.38486697284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,67.0284491909,12.8448190514,9.03043708226,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,66.5364907309,12.8448190514,8.53847862229,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,67.1033629527,12.8448190514,9.10535084412,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,68.7795857981,12.8448190514,10.7815736895,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,71.7491165518,12.8448190514,13.7511044432,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,73.3769501128,12.8448190514,15.3789380041,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,73.9677193536,12.8448190514,15.969707245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,60.6728993782,12.8448190514,15.3323877086,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,58.2894778289,12.8448190514,12.9489661593,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,58.2096832514,12.8448190514,9.62019303262,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,21.2815027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,25.3307401869,12.8448190514,0.0583143204503,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,41.8956829967,12.8448190514,1.5721927779,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,69.7710605531,12.8448190514,11.7730484444,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,75.2729979245,12.8448190514,17.2749858159,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,79.4051352497,12.8448190514,21.4071231411,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,81.4446505355,12.8448190514,23.4466384269,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,82.3937782157,12.8448190514,24.3957661071,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,83.0781235635,12.8448190514,25.0801114549,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,84.2042850186,12.8448190514,26.20627291,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,82.4393293634,12.8448190514,24.4413172548,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,80.7531850884,12.8448190514,22.7551729798,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,65.3549222031,12.8448190514,20.0144105335,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,60.7298007638,12.8448190514,15.3892890942,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,60.8340016659,12.8448190514,12.2445114471,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,20.6831117335,12.8448190514,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,30.2951385349,12.8448190514,0.00569121770563,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,46.8266902936,12.8448190514,1.48617862396,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,65.7604287788,12.8448190514,7.76241667016,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,70.5207572741,12.8448190514,12.5227451655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,73.5873969858,12.8448190514,15.5893848772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,76.7027718323,12.8448190514,18.7047597237,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,80.6490790564,12.8448190514,22.6510669478,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,83.1526788624,12.8448190514,25.1546667538,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,83.2056641241,12.8448190514,25.2076520155,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,83.1598131788,12.8448190514,25.1618010702,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,60.5003595489,12.8448190514,20.1768693301,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,45.6935119448,12.8448190514,15.4040646276,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,50.1104851504,12.8448190514,11.5550378332,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,36.2034514182,12.8448190514,7.68204700261,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,20.2875469749,12.8448190514,0.0321425593227,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,20.9232341363,12.8448190514,0.667829720734,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,42.8355989202,12.8448190514,7.52913015217,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,48.0672524795,12.8448190514,12.7607837115,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,64.6996259284,12.8448190514,19.3591142588,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,68.3082230343,12.8448190514,22.9677113647,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,71.079900216,12.8448190514,25.7393885464,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,73.2954455658,12.8448190514,27.9549338962,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,73.6486457114,12.8448190514,28.3081340418,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,62.7135041202,12.8448190514,27.4070353522,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,48.4817085014,12.8448190514,23.209282635,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,26.0572944975,12.8448190514,3.398125119,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,31.0834265779,12.8448190514,5.81100071154,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,51.3418521848,12.8448190514,11.018361966,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,77.0625726791,12.8448190514,19.0645605704,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,84.2827258938,12.8448190514,26.2847137852,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,91.4401738335,12.8448190514,33.4421617248,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,94.883459616,12.8448190514,36.8854475074,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,99.4989474274,12.8448190514,41.5009353187,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,103.234609797,12.8448190514,45.2365976888,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,104.702772526,12.8448190514,46.7047604176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,105.018294756,12.8448190514,47.0202826471,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,101.958902239,12.8448190514,43.9608901308,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,84.5823204811,12.8448190514,39.2418088115,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,80.3467253973,12.8448190514,35.0062137277,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,80.5984373901,12.8448190514,32.0089471713,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,34.3277200701,12.8448190514,11.6685506916,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,37.3861158787,12.8448190514,12.1136900123,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,55.7699781998,12.8448190514,15.446487981,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,80.571361489,12.8448190514,22.5733493804,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,86.2561584388,12.8448190514,28.2581463301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,92.7033976462,12.8448190514,34.7053855376,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,98.0079659017,12.8448190514,40.009953793,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,100.32059512,12.8448190514,42.3225830117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,101.478390972,12.8448190514,43.4803788629,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,102.712170059,12.8448190514,44.7141579508,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,96.7697016425,12.8448190514,38.7716895339,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,90.3647971772,12.8448190514,32.3667850686,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,73.8575360552,12.8448190514,28.5170243856,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,69.7345734653,12.8448190514,24.3940617957,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,71.9010960686,12.8448190514,23.3116058498,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,22.8755441888,12.8448190514,0.21637481027,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,26.0596502907,12.8448190514,0.787224424314,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,44.5681381288,12.8448190514,4.24464791004,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,68.2777988016,12.8448190514,10.279786693,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,70.3274451661,12.8448190514,12.3294330575,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,74.978196716,12.8448190514,16.9801846073,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,80.2329089928,12.8448190514,22.2348968842,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,83.5476690601,12.8448190514,25.5496569515,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,87.2102089869,12.8448190514,29.2121968783,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,93.1010481764,12.8448190514,35.1030360678,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,93.1205328883,12.8448190514,35.1225207797,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,91.5855536554,12.8448190514,33.5875415468,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,76.9278343511,12.8448190514,31.5873226815,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,73.2194683416,12.8448190514,27.878956672,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,73.7321151118,12.8448190514,25.142624893,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,22.7994365102,12.8448190514,0.140267131648,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,25.6646220013,12.8448190514,0.392196134934,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,43.2479189889,12.8448190514,2.9244287701,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,67.9870148311,12.8448190514,9.98900272244,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,72.3777502212,12.8448190514,14.3797381126,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,75.9798343788,12.8448190514,17.9818222702,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,79.2048256235,12.8448190514,21.2068135149,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,81.2546364426,12.8448190514,23.256624334,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,81.7398855611,12.8448190514,23.7418734525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,85.2613841632,12.8448190514,27.2633720546,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,85.4256434094,12.8448190514,27.4276313008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,83.8334925991,12.8448190514,25.8354804905,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,70.5734748171,12.8448190514,25.2329631475,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,69.7548547689,12.8448190514,23.0366764327,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,70.0339390553,12.8448190514,21.4444488365,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,22.8674172291,12.8448190514,0.208247850544,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,26.1626007904,12.8448190514,0.890174923971,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,46.8186880705,12.8448190514,6.49519785173,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,72.1650389543,12.8448190514,14.1670268457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,77.349716008,12.8448190514,19.3517038994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,82.1290214233,12.8448190514,24.1310093147,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,83.5285232318,12.8448190514,25.5305111232,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,86.1169980489,12.8448190514,28.1189859403,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,89.2527480784,12.8448190514,31.2547359698,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,91.5692663156,12.8448190514,33.571254207,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,91.6592863393,12.8448190514,33.6612742307,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,90.9619774161,12.8448190514,32.9639653075,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,75.8073492778,12.8448190514,30.4668376082,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,73.3237418996,12.8448190514,26.6055635633,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,71.9724330546,12.8448190514,23.3829428358,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,22.4647431934,12.8448190514,0.403964793269,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,21.5651924236,12.8448190514,1.30978800802,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,35.7172574696,12.8448190514,5.42781015242,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,57.1258764476,12.8448190514,11.785364778,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,75.1670346143,12.8448190514,17.1690225057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,79.0436308199,12.8448190514,21.0456187113,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,81.0429552136,12.8448190514,23.044943105,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,83.9727144509,12.8448190514,25.9747023423,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,86.3580959976,12.8448190514,28.360083889,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,88.9875673164,12.8448190514,30.9895552078,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,90.1134084193,12.8448190514,32.1153963107,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,87.5384166367,12.8448190514,29.5404045281,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,62.5046422197,12.8448190514,22.1811520009,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,49.0871116117,12.8448190514,17.4199976278,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,52.2811286921,12.8448190514,13.7256813749,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,38.2501483055,12.8448190514,9.72874388987,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,20.3829609837,12.8448190514,0.127556568119,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,22.1708312948,12.8448190514,1.91542687922,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,44.5018386789,12.8448190514,9.19536991088,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,48.4892483574,12.8448190514,13.1827795894,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,62.9938561783,12.8448190514,17.6533445087,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,66.2512924638,12.8448190514,20.9107807942,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,70.0099166182,12.8448190514,24.6694049486,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,72.791585751,12.8448190514,27.4510740814,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,74.116448596,12.8448190514,28.7759369264,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,62.2407529215,12.8448190514,26.9342841535,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,48.3180888361,12.8448190514,23.0456629697,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,23.1902036643,12.8448190514,0.531034285749,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,26.6329177984,12.8448190514,1.36049193203,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,46.3014853852,12.8448190514,5.97799516638,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,72.7067985563,12.8448190514,14.7087864477,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,78.0226989899,12.8448190514,20.0246868813,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,84.5215990255,12.8448190514,26.5235869169,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,89.4911229977,12.8448190514,31.4931108891,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,93.1005898822,12.8448190514,35.1025777736,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,96.4146373108,12.8448190514,38.4166252022,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,99.2742839451,12.8448190514,41.2762718365,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,99.4685779935,12.8448190514,41.4705658849,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,97.8813202274,12.8448190514,39.8833081188,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,81.870793935,12.8448190514,36.5302822654,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,77.8739756528,12.8448190514,31.1557973165,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,75.8795442869,12.8448190514,27.2900540681,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,25.0945355759,12.8448190514,2.43536619733,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,29.1575477496,12.8448190514,3.88512188317,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,50.1593872609,12.8448190514,9.83589704209,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,76.3451797763,12.8448190514,18.3471676676,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,81.1785541848,12.8448190514,23.1805420761,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,87.548133067,12.8448190514,29.5501209584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,92.1999760249,12.8448190514,34.2019639163,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,95.5971289165,12.8448190514,37.5991168079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,99.0133763781,12.8448190514,41.0153642695,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,101.869589528,12.8448190514,43.8715774193,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,94.4622345282,12.8448190514,36.4642224196,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,91.4466824839,12.8448190514,33.4486703753,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,76.4343253782,12.8448190514,31.0938137085,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,72.1591023063,12.8448190514,25.44092397,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,67.0938749573,12.8448190514,18.5043847384,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,22.6591693785,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,25.5020540624,12.8448190514,0.229628196014,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,43.7386409848,12.8448190514,3.41515076598,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,68.2902573846,12.8448190514,10.292245276,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,73.1514304755,12.8448190514,15.1534183669,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,80.3638376083,12.8448190514,22.3658254997,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,86.0309693423,12.8448190514,28.0329572337,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,88.8410742391,12.8448190514,30.8430621305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,89.6529616492,12.8448190514,31.6549495406,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,78.61591582,12.8448190514,20.6179037114,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,72.3912387104,12.8448190514,14.3932266018,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,70.3423833668,12.8448190514,12.3443712582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,56.0137509274,12.8448190514,10.6732392578,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,54.3391853493,12.8448190514,7.62100701301,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,53.1609677184,12.8448190514,4.57147749959,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,24.0368360452,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,40.6577561409,12.8448190514,0.334265922137,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,64.565901081,12.8448190514,6.5678889724,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,67.9118523142,12.8448190514,9.91384020557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,71.4836753913,12.8448190514,13.4856632827,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,74.2705224755,12.8448190514,16.2725103669,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,76.3225643578,12.8448190514,18.3245522492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,78.4335375933,12.8448190514,20.4355254847,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,80.5842904901,12.8448190514,22.5862783815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,80.7471355393,12.8448190514,22.7491234307,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,79.2246626995,12.8448190514,21.2266505909,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,62.9353055789,12.8448190514,17.5947939093,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,60.983037337,12.8448190514,12.8871923341,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,58.2557224499,12.8448190514,9.66623223109,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,24.0988619962,12.8448190514,0.0620259509859,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,25.3474415743,12.8448190514,0.0750157079146,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,40.7955482082,12.8448190514,0.472057989379,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,61.4102504478,12.8448190514,3.41223833916,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,65.890925282,12.8448190514,7.89291317342,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,70.5618016673,12.8448190514,12.5637895587,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,73.1510845877,12.8448190514,15.1530724791,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,75.8501541971,12.8448190514,17.8521420885,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,79.0692672386,12.8448190514,21.07125513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,82.8449478405,12.8448190514,24.8469357319,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,83.7830508192,12.8448190514,25.7850387105,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,81.9331188532,12.8448190514,23.9351067445,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,65.375542959,12.8448190514,20.0350312894,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,63.7025227172,12.8448190514,15.6066777143,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,59.8940871961,12.8448190514,11.3045969773,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,23.4384450668,12.8448190514,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,30.5218677223,12.8448190514,0.232420405116,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,52.1786936984,12.8448190514,6.83818202882,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,72.2232604788,12.8448190514,14.2252483702,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,76.6078496715,12.8448190514,18.6098375629,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,79.6602501106,12.8448190514,21.662238002,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,84.0194946304,12.8448190514,26.0214825218,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,87.7025509797,12.8448190514,29.7045388711,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,88.1763377431,12.8448190514,30.1783256345,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,89.337589889,12.8448190514,31.3395777804,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,88.9062688073,12.8448190514,30.9082566987,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,65.2363535773,12.8448190514,24.9128633585,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,53.6802626818,12.8448190514,20.6354820313,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,54.4116415309,12.8448190514,15.8561942137,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,38.6757708576,12.8448190514,10.154366442,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
