Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,20.6800469959,12.8448190514,0.424642580258,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,24.8648369941,12.8448190514,4.60943257849,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,48.587065227,12.8448190514,13.280596459,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,55.6733796206,12.8448190514,20.3669108526,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,73.117227147,12.8448190514,27.7767154774,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,77.4472202881,12.8448190514,32.1067086185,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,81.1157495274,12.8448190514,35.7752378578,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,83.7748595617,12.8448190514,38.4343478921,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,85.5315209022,12.8448190514,40.1910092326,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,75.2469711311,12.8448190514,39.9405023631,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,59.4477060901,12.8448190514,34.1752802237,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,25.3675867312,12.8448190514,5.11218231555,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,29.9887766655,12.8448190514,9.73337224985,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,51.652443961,12.8448190514,16.345975193,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,55.2723478245,12.8448190514,19.9658790565,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,71.842763312,12.8448190514,26.5022516424,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,77.6596288147,12.8448190514,32.3191171451,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,81.0280772131,12.8448190514,35.6875655435,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,82.215697008,12.8448190514,36.8751853384,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,83.5717148653,12.8448190514,38.2312031957,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,72.2962216954,12.8448190514,36.9897529274,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,57.4660416937,12.8448190514,32.1936158273,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,25.5922710707,12.8448190514,1.55543502551,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,28.309522353,12.8448190514,3.03709648657,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,49.6628370523,12.8448190514,9.33934683348,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,77.5742226066,12.8448190514,19.576210498,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,83.502575902,12.8448190514,25.5045637934,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,90.0618791479,12.8448190514,32.0638670393,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,96.2303991757,12.8448190514,38.2323870671,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,101.990163752,12.8448190514,43.9921516436,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,105.99606821,12.8448190514,47.9980561011,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,108.977974907,12.8448190514,50.9799627982,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,108.326155617,12.8448190514,50.3281435081,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,106.042300577,12.8448190514,48.0442884688,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,90.0454612041,12.8448190514,44.7049495345,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,88.2039576611,12.8448190514,40.1081126581,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,83.806628602,12.8448190514,35.2171383832,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,33.6211216881,12.8448190514,9.58428564295,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,36.396142565,12.8448190514,11.1237166986,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,55.3938639874,12.8448190514,15.0703737686,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,79.4100853968,12.8448190514,21.4120732882,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,83.690233162,12.8448190514,25.6922210534,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,90.8502205857,12.8448190514,32.8522084771,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,96.7731377587,12.8448190514,38.77512565,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,100.265989576,12.8448190514,42.2679774673,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,104.720621212,12.8448190514,46.7226091035,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,107.737171851,12.8448190514,49.7391597422,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,107.102952261,12.8448190514,49.1049401528,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,103.842447348,12.8448190514,45.8444352393,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,85.4743602719,12.8448190514,40.1338486023,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,82.5649570101,12.8448190514,33.0914453405,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,75.9075173798,12.8448190514,27.3180271609,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,33.1149441066,12.8448190514,9.0781080614,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,32.9018327467,12.8448190514,7.6294068803,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,50.4528341221,12.8448190514,10.1293439033,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,74.8281810302,12.8448190514,16.8301689216,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,81.920052057,12.8448190514,23.9220399484,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,86.2156184461,12.8448190514,28.2176063375,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,88.7044829671,12.8448190514,30.7064708585,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,92.3119203026,12.8448190514,34.313908194,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,93.8910549101,12.8448190514,35.8930428015,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,94.5225905459,12.8448190514,36.5245784373,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,93.8131964276,12.8448190514,35.815184319,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,91.7051603484,12.8448190514,33.7071482397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,74.1872767649,12.8448190514,28.8467650953,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,71.4607748419,12.8448190514,21.9872631723,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,65.8162136546,12.8448190514,17.2267234358,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,24.0368360452,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,40.3809727157,12.8448190514,0.0574824968956,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,59.248359238,12.8448190514,1.25034712936,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,62.5421831552,12.8448190514,4.5441710466,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,66.0418141025,12.8448190514,8.04380199386,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,68.5884994393,12.8448190514,10.5904873307,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,71.9291795324,12.8448190514,13.9311674238,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,74.0745178699,12.8448190514,16.0765057613,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,75.2527364217,12.8448190514,17.2547243131,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,74.388143895,12.8448190514,16.3901317864,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,73.2017165412,12.8448190514,15.2037044326,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,58.847348625,12.8448190514,13.5068369554,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,59.3400188056,12.8448190514,9.866507136,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,54.7040802999,12.8448190514,6.11459008105,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,23.4384450668,12.8448190514,0.0,0.0,1.91011974705,1.79517293505,0.104411916147,0.104411916147
 09/09  07:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,30.2894473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,45.4474458179,12.8448190514,0.106934148255,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,59.9085699313,12.8448190514,1.91055782267,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,65.4058506292,12.8448190514,7.4078385206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,69.0379616762,12.8448190514,11.0399495676,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,71.0883465769,12.8448190514,13.0903344683,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,73.8030253258,12.8448190514,15.8050132172,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,75.7483674409,12.8448190514,17.7503553323,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,76.3453469602,12.8448190514,18.3473348516,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,74.2300102621,12.8448190514,16.2319981535,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,51.0777724673,12.8448190514,10.7542822485,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,41.3451563681,12.8448190514,6.92270905087,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,42.1943729337,12.8448190514,3.63892561649,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.9633304603,12.8448190514,0.441926044738,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,35.5483056577,12.8448190514,0.241836889686,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,36.8644636306,12.8448190514,1.55799486256,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,52.4629520283,12.8448190514,7.12244035866,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,57.1239277652,12.8448190514,11.7834160956,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,59.4472761444,12.8448190514,14.1067644747,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,60.9874887035,12.8448190514,15.6469770339,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,62.1623676614,12.8448190514,16.8218559918,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,50.5049846928,12.8448190514,15.1985159248,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,36.4641327118,12.8448190514,11.1917068454,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,25.4145027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,1.47823714849,1.47823714849
 09/11  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,40.3234902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,59.2533693724,12.8448190514,1.25535726384,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,66.5016452803,12.8448190514,8.50363317174,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,74.4899262951,12.8448190514,16.4919141865,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,80.2373454287,12.8448190514,22.2393333201,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,82.8729837215,12.8448190514,24.8749716129,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,85.1966539736,12.8448190514,27.1986418649,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,87.1634306904,12.8448190514,29.1654185818,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,86.8510298424,12.8448190514,28.8530177338,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,85.2802394358,12.8448190514,27.2822273272,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,68.6024058651,12.8448190514,23.2618941955,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,67.6841033655,12.8448190514,18.2105916959,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,63.5934652487,12.8448190514,15.0039750299,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,25.4145027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,25.2916241592,12.8448190514,0.0191982927682,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,41.1808731467,12.8448190514,0.857382927927,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,68.1320794124,12.8448190514,10.1340673038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,75.2767542269,12.8448190514,17.2787421183,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,80.9920204908,12.8448190514,22.9940083821,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,85.7204057379,12.8448190514,27.7223936292,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,89.8856813641,12.8448190514,31.8876692554,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,92.1117871931,12.8448190514,34.1137750845,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,95.1819395269,12.8448190514,37.1839274183,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,94.9103061884,12.8448190514,36.9122940798,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,92.0263666482,12.8448190514,34.0283545396,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,76.1737846935,12.8448190514,30.8332730239,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,76.0909797734,12.8448190514,25.2398014372,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,70.5647092214,12.8448190514,21.9752190026,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,26.1066470088,12.8448190514,0.6921442969,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,27.3559358678,12.8448190514,2.08351000138,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,44.1896508298,12.8448190514,3.86616061094,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,64.3839093546,12.8448190514,6.38589724603,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,64.6543349891,12.8448190514,6.65632288051,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,66.6886752604,12.8448190514,8.6906631518,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,68.3211784728,12.8448190514,10.3231663642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,69.5027764264,12.8448190514,11.5047643178,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,69.6166463017,12.8448190514,11.6186341931,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,70.4063938589,12.8448190514,12.4083817503,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,69.6953122204,12.8448190514,11.6973001118,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,68.1588057927,12.8448190514,10.1607936841,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,53.6827238126,12.8448190514,8.34221214297,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,55.9230771873,12.8448190514,5.07189885106,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,51.8689696227,12.8448190514,3.27947940389,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,25.4145027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,40.527773484,12.8448190514,0.204283265233,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,61.4773836025,12.8448190514,3.47937149388,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,63.6228747111,12.8448190514,5.62486260245,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,65.7005553492,12.8448190514,7.70254324055,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,67.5977225792,12.8448190514,9.59971047061,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,70.0575608583,12.8448190514,12.0595487497,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,71.4045288624,12.8448190514,13.4065167538,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,73.9579367586,12.8448190514,15.9599246499,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,74.7590940773,12.8448190514,16.7610819687,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,75.6560624766,12.8448190514,17.658050368,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,61.169179407,12.8448190514,15.8286677374,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,61.7872179575,12.8448190514,10.9360396213,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,56.3470510949,12.8448190514,7.7575608761,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,25.4145027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,40.5628440402,12.8448190514,0.239353821362,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,62.4903775257,12.8448190514,4.49236541708,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,67.91604675,12.8448190514,9.91803464137,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,74.0321605385,12.8448190514,16.0341484299,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,78.1533154853,12.8448190514,20.1553033767,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,81.517028527,12.8448190514,23.5190164183,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,83.3316287381,12.8448190514,25.3336166295,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,84.7744991395,12.8448190514,26.7764870309,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,84.5825329586,12.8448190514,26.58452085,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,80.6071295544,12.8448190514,22.6091174458,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,64.4092944631,12.8448190514,19.0687827934,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,66.8825397017,12.8448190514,16.0313613654,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,62.3733984445,12.8448190514,13.7839082257,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,24.8239257065,12.8448190514,0.00781397303013,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,20.4565529449,12.8448190514,0.201148529323,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,31.3791167662,12.8448190514,1.08966944896,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,52.411017752,12.8448190514,7.0705060824,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,71.1078558181,12.8448190514,13.1098437095,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,78.3860376873,12.8448190514,20.3880255787,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,80.1825222929,12.8448190514,22.1845101843,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,78.9045159651,12.8448190514,20.9065038565,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,78.4422666579,12.8448190514,20.4442545492,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,79.816071681,12.8448190514,21.8180595724,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,82.1411023021,12.8448190514,24.1430901935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,81.8901299454,12.8448190514,23.8921178368,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,59.3077816561,12.8448190514,18.9842914373,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,49.1409898346,12.8448190514,13.3408758507,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,47.4250654334,12.8448190514,8.86961811624,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,33.8566500337,12.8448190514,5.33524561805,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,20.3367613085,12.8448190514,0.0813568928959,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,35.923181374,12.8448190514,0.616712605961,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,37.5953482467,12.8448190514,2.28887947866,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,53.6835509054,12.8448190514,8.34303923577,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,56.7147721771,12.8448190514,11.3742605075,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,60.4753863671,12.8448190514,15.1348746975,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,63.0440273232,12.8448190514,17.7035156536,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,64.5912792384,12.8448190514,19.2507675688,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,53.7955119736,12.8448190514,18.4890432056,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,40.8715424596,12.8448190514,15.5991165932,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,25.4145027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,40.5176621769,12.8448190514,0.194171958073,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,61.934519168,12.8448190514,3.93650705936,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,70.9966615053,12.8448190514,12.9986493967,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,77.5465237015,12.8448190514,19.5485115929,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,81.0203081612,12.8448190514,23.0222960526,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,84.1241786777,12.8448190514,26.1261665691,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,84.0733158139,12.8448190514,26.0753037053,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,85.6795914355,12.8448190514,27.6815793269,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,85.5208196362,12.8448190514,27.5228075276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,83.753384008,12.8448190514,25.7553718993,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,68.9405271501,12.8448190514,23.6000154805,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,70.1358939589,12.8448190514,19.2847156226,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,63.5082364214,12.8448190514,14.9187462026,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,25.4145027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,25.2748479238,12.8448190514,0.0024220573901,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,41.3469484686,12.8448190514,1.02345824984,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,68.5653391363,12.8448190514,10.5673270277,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,75.5888440458,12.8448190514,17.5908319372,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,82.2782670864,12.8448190514,24.2802549778,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,85.9944152282,12.8448190514,27.9964031196,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,88.0527639547,12.8448190514,30.0547518461,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,89.7814896282,12.8448190514,31.7834775196,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,90.7278332492,12.8448190514,32.7298211406,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,90.6686819349,12.8448190514,32.6706698263,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,89.6838359327,12.8448190514,31.6858238241,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,72.9832328018,12.8448190514,27.6427211322,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,74.0946160062,12.8448190514,21.8657710033,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,66.5229343033,12.8448190514,17.9334440845,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,26.1723933205,12.8448190514,0.757890608691,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,26.5060760337,12.8448190514,1.23365016728,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,43.379311807,12.8448190514,3.05582158815,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,65.1964690053,12.8448190514,7.19845689669,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,64.0127830474,12.8448190514,6.01477093874,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,66.5934259376,12.8448190514,8.595413829,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,70.0172479561,12.8448190514,12.0192358475,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,71.8724266932,12.8448190514,13.8744145846,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,75.7303028967,12.8448190514,17.7322907881,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,80.0178547454,12.8448190514,22.0198426368,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,79.9131835675,12.8448190514,21.9151714589,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,75.9115228509,12.8448190514,17.9135107423,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,58.0345834094,12.8448190514,12.6940717398,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,61.9352559333,12.8448190514,9.70641093038,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,56.4762765991,12.8448190514,7.88678638028,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,25.4145027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,25.2724258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,40.4878713086,12.8448190514,0.164381089832,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,60.8747914388,12.8448190514,2.87677933022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,65.2101511561,12.8448190514,7.21213904752,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,66.8280410951,12.8448190514,8.83002898649,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,64.5596916661,12.8448190514,6.56167955748,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,62.3029100063,12.8448190514,4.30489789774,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,60.6705814678,12.8448190514,2.67256935923,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,60.718535759,12.8448190514,2.72052365037,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,60.1847391681,12.8448190514,2.18672705946,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,58.5396243121,12.8448190514,0.541612203455,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,45.5721796604,12.8448190514,0.231667990822,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,52.3033307591,12.8448190514,0.0744857561512,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,25.6351724068,12.8532557618,0.0,0.212232984515,1.91011974705,2.3935639134,11.6327895093,11.6327895093
 09/22  07:00:00,25.4853489988,12.8532557618,0.0,0.204486421987,7.6404789882,4.7871278268,10.2717266999,10.2717266999
 09/22  08:00:00,40.4990277497,12.8532557618,0.0,0.16710082048,19.1011974705,8.3774736969,2.51182035198,2.51182035198
 09/22  09:00:00,58.0646682511,12.8532557618,0.0,0.0582194321272,34.3821554469,10.7710376103,0.0270646243678,0.0270646243678
 09/22  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,58.111081028,12.8448190514,0.113068919366,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,58.4481216729,12.8448190514,0.450109564267,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,60.4824543121,12.8448190514,2.48444220352,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,63.3039048923,12.8448190514,5.30589278372,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,64.6326290896,12.8448190514,6.63461698096,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,63.7217785162,12.8448190514,5.72376640756,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,62.67131594,12.8448190514,4.67330383142,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,47.9224747993,12.8448190514,2.58196312967,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,52.6134936928,12.8448190514,0.384648689845,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,48.8285071932,12.8448190514,0.239016974389,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,25.0986031812,12.8532557618,0.0,0.274054737248,1.91011974705,1.79517293505,24.8878150014,24.8878150014
 09/23  07:00:00,21.8935737698,12.8532557618,0.0,0.252065977065,3.8202394941,3.5903458701,21.2629925181,21.2629925181
 09/23  08:00:00,30.4497898477,12.8532557618,0.0,0.151905820061,11.4607184823,5.9839097835,6.79185987443,6.79185987443
 09/23  09:00:00,45.3494161896,12.8476312882,0.0,0.00609228319132,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,58.2512986333,12.8448190514,0.253286524667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,60.5752367936,12.8448190514,2.57722468498,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,64.7175053415,12.8448190514,6.71949323291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,67.649036783,12.8448190514,9.65102467442,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,69.7922680586,12.8448190514,11.79425595,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,72.27590479,12.8448190514,14.2778926814,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,74.171165904,12.8448190514,16.1731537954,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,73.9007060962,12.8448190514,15.9026939876,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,50.5794225404,12.8448190514,10.2559323216,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,43.3832063956,12.8448190514,6.20542574504,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,43.3778712296,12.8448190514,4.82242391242,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,30.9564457163,12.8448190514,2.43504130069,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  09:00:00,20.2582172397,12.8448190514,0.00281282413398,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  10:00:00,35.8237594969,12.8448190514,0.517290728863,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,37.1537308504,12.8448190514,1.84726208244,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,52.3333229903,12.8448190514,6.99281132072,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,53.931813839,12.8448190514,8.59130216944,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,54.3285503535,12.8448190514,8.98803868388,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,53.3337284453,12.8448190514,7.99321677568,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,52.0394264448,12.8448190514,6.69891477522,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,39.5143167261,12.8448190514,4.20784795805,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,27.0650949644,12.8448190514,1.79266909803,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
