Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,25.496882003,12.8448190514,0.0823792911133,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  07:00:00,27.3475120328,12.8448190514,0.697419499679,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  08:00:00,45.1412090416,12.8448190514,4.81771882275,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,68.3948469886,12.8448190514,10.39683488,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,73.3667560354,12.8448190514,15.3687439268,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,81.7956266751,12.8448190514,23.7976145665,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,85.6599275419,12.8448190514,27.6619154333,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,89.7518771162,12.8448190514,31.7538650076,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,92.5152670259,12.8448190514,34.5172549173,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,94.0424229354,12.8448190514,36.0444108268,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,93.6547569432,12.8448190514,35.6567448346,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,91.2233462381,12.8448190514,33.2253341295,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,73.899316021,12.8448190514,28.5588043514,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,77.4794861006,12.8448190514,23.872974431,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,70.2286804184,12.8448190514,21.6391901996,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,27.2318374279,12.8448190514,1.81733471609,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  07:00:00,30.7101600724,12.8448190514,4.06006753938,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  08:00:00,48.6460189168,12.8448190514,8.32252869799,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  09:00:00,74.601470701,12.8448190514,16.6034585923,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,79.2467029229,12.8448190514,21.2486908143,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,84.2283899732,12.8448190514,26.2303778646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,87.7853646305,12.8448190514,29.7873525219,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,91.1653201998,12.8448190514,33.1673080912,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,91.8712041016,12.8448190514,33.873191993,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,92.4413439734,12.8448190514,34.4433318648,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,90.851312898,12.8448190514,32.8533007893,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,88.580982003,12.8448190514,30.5829698944,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,72.9753500008,12.8448190514,27.6348383312,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,77.0820301885,12.8448190514,23.4755185189,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,67.261799874,12.8448190514,18.6723096551,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,26.1869647229,12.8448190514,0.772462011022,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  07:00:00,27.8364999551,12.8448190514,1.18640742204,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,47.0548169628,12.8448190514,6.73132674399,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,74.7484732748,12.8448190514,16.7504611662,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,79.4075958523,12.8448190514,21.4095837437,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,84.4600151962,12.8448190514,26.4620030876,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,86.7802142822,12.8448190514,28.7822021735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,90.1392435868,12.8448190514,32.1412314782,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,90.0016059259,12.8448190514,32.0035938173,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,91.7868664328,12.8448190514,33.7888543242,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,87.5583118762,12.8448190514,29.5602997676,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,83.2187939559,12.8448190514,25.2207818473,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,67.6343862596,12.8448190514,22.2938745899,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,71.5269247813,12.8448190514,17.9204131117,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,63.4939917527,12.8448190514,14.9045015339,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,25.5077700724,12.8448190514,0.093267360541,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  07:00:00,26.9106838134,12.8448190514,0.260591280291,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  08:00:00,41.4730064943,12.8448190514,1.14951627546,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,65.3920542545,12.8448190514,7.3940421459,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,70.0165020165,12.8448190514,12.0184899079,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,77.5647185233,12.8448190514,19.5667064147,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,84.1331632921,12.8448190514,26.1351511835,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,89.7399670821,12.8448190514,31.7419549735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,92.6833984885,12.8448190514,34.6853863799,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,97.072950377,12.8448190514,39.0749382684,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,98.8582592235,12.8448190514,40.8602471149,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,95.5275976376,12.8448190514,37.529585529,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,77.9830613574,12.8448190514,32.6425496878,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,80.3349990297,12.8448190514,26.7284873601,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,72.2241653561,12.8448190514,23.6346751373,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,25.4145027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  07:00:00,26.6500925331,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  08:00:00,40.8377799276,12.8448190514,0.514289708822,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,65.943321269,12.8448190514,7.94530916042,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,72.2999397907,12.8448190514,14.3019276821,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,80.3663021122,12.8448190514,22.3682900036,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,84.2011184369,12.8448190514,26.2031063283,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,87.3621363599,12.8448190514,29.3641242513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,90.1687300282,12.8448190514,32.1707179196,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,90.3911534538,12.8448190514,32.3931413452,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,87.5604450118,12.8448190514,29.5624329032,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,85.8270458552,12.8448190514,27.8290337466,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,70.7363941866,12.8448190514,25.395882517,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,74.8369781399,12.8448190514,21.2304664703,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,66.4588928882,12.8448190514,17.8694026694,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,24.8332383644,12.8448190514,0.0171266309041,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  07:00:00,21.6330710823,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  08:00:00,30.3686607291,12.8448190514,0.0792134118814,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  09:00:00,45.9483090766,12.8448190514,0.607797407014,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,63.1936740692,12.8448190514,5.19566196062,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,68.2072785315,12.8448190514,10.2092664228,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,71.0258453022,12.8448190514,13.0278331936,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,73.6407822108,12.8448190514,15.6427701022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,74.4132812148,12.8448190514,16.4152691062,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,74.5111945332,12.8448190514,16.5131824246,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,75.1623649287,12.8448190514,17.1643528201,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,74.1897499582,12.8448190514,16.1917378495,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,52.0967029841,12.8448190514,11.7732127653,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,47.6790307992,12.8448190514,9.123583482,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,45.9941797026,12.8448190514,7.43873238535,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,31.3565742223,12.8448190514,2.83516980673,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.5164534783,12.8532557618,0.0,0.252612352246,3.8202394941,3.5903458701,29.9064228753,29.9064228753
 10/01  09:00:00,20.2984678709,12.8490374066,0.0,0.0388451000944,3.8202394941,3.5903458701,5.2372406073,5.2372406073
 10/01  10:00:00,35.3146274612,12.8448190514,0.00815869319093,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,35.8068356329,12.8448190514,0.50036686494,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,46.9812921216,12.8448190514,1.64078045202,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,49.7476066152,12.8448190514,4.40709494564,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,51.5247667586,12.8448190514,6.18425508896,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,53.1815189357,12.8448190514,7.8410072661,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,53.4794484055,12.8448190514,8.13893673592,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,40.3168706211,12.8448190514,5.01040185308,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,28.8188785081,12.8448190514,2.16878597504,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,25.7063428725,12.8532557618,0.0,0.283403450242,1.91011974705,2.3935639134,44.1862093158,44.1862093158
 10/02  07:00:00,26.8994644131,12.8532557618,0.0,0.240935169635,7.6404789882,4.7871278268,31.1752697816,31.1752697816
 10/02  08:00:00,40.4313751389,12.8532557618,0.0,0.0994482096396,19.1011974705,8.3774736969,11.3139726879,11.3139726879
 10/02  09:00:00,58.0025717518,12.8448190514,0.00455964321339,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,58.573879692,12.8448190514,0.575867583347,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,61.3762701337,12.8448190514,3.37825802505,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,65.9654021847,12.8448190514,7.9673900761,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,68.6341956627,12.8448190514,10.6361835541,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,71.1933759356,12.8448190514,13.195363827,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,73.1054904732,12.8448190514,15.1074783646,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,72.3853620912,12.8448190514,14.3873499826,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,69.9915888976,12.8448190514,11.993576789,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,54.6252902717,12.8448190514,7.90711193541,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,56.3246981282,12.8448190514,2.71818645861,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,49.2459077462,12.8448190514,0.656417527436,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,25.4617636326,12.8518496434,0.0,0.0402303287082,1.91011974705,2.3935639134,12.4933367848,12.4933367848
 10/03  07:00:00,28.0930648248,12.8532557618,0.0,0.0568689146819,7.6404789882,4.7871278268,8.17239670679,8.17239670679
 10/03  08:00:00,40.3253662145,12.8462251698,0.0,0.000469877279637,19.1011974705,8.3774736969,0.0,0.0
 10/03  09:00:00,58.1671821874,12.8448190514,0.169170078764,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,59.0420483393,12.8448190514,1.04403623073,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,63.850281621,12.8448190514,5.85226951242,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,66.8993639027,12.8448190514,8.90135179404,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,70.0828126858,12.8448190514,12.0848005772,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,72.7463046009,12.8448190514,14.7482924923,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,75.1919401589,12.8448190514,17.1939280503,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,75.0254760619,12.8448190514,17.0274639533,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,73.5119703858,12.8448190514,15.5139582772,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,58.5367818186,12.8448190514,11.8186034824,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,60.256964762,12.8448190514,6.65045309237,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,53.0246664395,12.8448190514,4.43517622071,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,25.4145027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  07:00:00,28.0277591997,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  08:00:00,40.3234902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  09:00:00,58.3588991368,12.8448190514,0.360887028204,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,59.2949896375,12.8448190514,1.29697752888,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,62.4081511549,12.8448190514,4.41013904633,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,65.0947847673,12.8448190514,7.09677265873,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,67.1859284047,12.8448190514,9.18791629605,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,67.794819881,12.8448190514,9.79680777238,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,66.278679221,12.8448190514,8.28066711235,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,63.570461245,12.8448190514,5.57244913639,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,60.1896441542,12.8448190514,2.19163204557,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,47.3232471458,12.8448190514,0.60506880956,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,53.8132553887,12.8448190514,0.206743719103,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,25.9754561981,12.8532557618,0.0,0.552516775787,1.91011974705,2.3935639134,69.2008793896,69.2008793896
 10/05  07:00:00,28.4984733618,12.8532557618,0.0,0.462277451661,7.6404789882,4.7871278268,55.1506347516,55.1506347516
 10/05  08:00:00,40.7408994887,12.8532557618,0.0,0.408972559505,19.1011974705,8.3774736969,46.5184836892,46.5184836892
 10/05  09:00:00,58.3464567386,12.8532557618,0.0,0.340007919577,34.3821554469,10.7710376103,31.583703084,31.583703084
 10/05  10:00:00,58.3388217769,12.8532557618,0.0,0.332372957842,34.3821554469,10.7710376103,32.4007006206,32.4007006206
 10/05  11:00:00,58.2799542379,12.8532557618,0.0,0.273505418832,34.3821554469,10.7710376103,25.006132644,25.006132644
 10/05  12:00:00,58.1439293215,12.8532557618,0.0,0.13748050245,34.3821554469,10.7710376103,15.0711899629,15.0711899629
 10/05  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,3.60908806092,3.60908806092
 10/05  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.465689032769,0.465689032769
 10/05  15:00:00,58.0045620354,12.8448190514,0.00654992682236,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,58.0026598557,12.8448190514,0.00464774704439,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,46.7181783363,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0433661870611,0.0433661870611
 10/05  19:00:00,53.6925718196,12.8532557618,0.0,0.0776234395493,22.9214369646,9.5742556536,6.72243692352,6.72243692352
 10/05  20:00:00,48.7994233123,12.8532557618,0.0,0.201496383063,19.1011974705,8.3774736969,19.5203824456,19.5203824456
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,26.5176261867,12.8532557618,0.0,1.09468676446,1.91011974705,2.3935639134,130.286765532,130.286765532
 10/06  07:00:00,28.886750859,12.8532557618,0.0,0.850554948843,7.6404789882,4.7871278268,102.867450022,102.867450022
 10/06  08:00:00,40.988031457,12.8532557618,0.0,0.656104527821,19.1011974705,8.3774736969,80.417896162,80.417896162
 10/06  09:00:00,58.3104285139,12.8532557618,0.0,0.303979694917,34.3821554469,10.7710376103,41.4448572512,41.4448572512
 10/06  10:00:00,58.0135357962,12.8476312882,0.0,0.0127114508194,34.3821554469,10.7710376103,14.1566294196,14.1566294196
 10/06  11:00:00,57.9983431493,12.8448190514,0.000331040679938,0.0,34.3821554469,10.7710376103,1.96571892517,1.96571892517
 10/06  12:00:00,58.2139654569,12.8448190514,0.215953348253,0.0,34.3821554469,10.7710376103,0.45716334149,0.45716334149
 10/06  13:00:00,58.3803567055,12.8448190514,0.382344596914,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,58.6474095698,12.8448190514,0.649397461172,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,58.8387339322,12.8448190514,0.84072182361,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,58.6652486301,12.8448190514,0.667236521444,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,58.4050742337,12.8448190514,0.407062125081,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,46.8565596379,12.8448190514,0.138381301674,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,1.40471731858,1.40471731858
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,25.5258759661,12.8532557618,0.0,0.701327522154,1.91011974705,1.79517293505,93.4932940631,93.4932940631
 10/07  07:00:00,23.6031236021,12.8532557618,0.0,0.583949142778,3.8202394941,3.5903458701,77.0937394801,77.0937394801
 10/07  08:00:00,30.7506503901,12.8532557618,0.0,0.452766362476,11.4607184823,5.9839097835,61.118511182,61.118511182
 10/07  09:00:00,45.5081868253,12.8532557618,0.0,0.159238445281,22.9214369646,9.5742556536,27.7909262716,27.7909262716
 10/07  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,3.831934155,3.831934155
 10/07  11:00:00,58.2281647126,12.8448190514,0.230152603959,0.0,34.3821554469,10.7710376103,0.188766805378,0.188766805378
 10/07  12:00:00,58.6609118881,12.8448190514,0.662899779444,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,59.0867417308,12.8448190514,1.08872962224,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,59.4543485578,12.8448190514,1.45633644921,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,59.4538186211,12.8448190514,1.45580651248,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,59.478463682,12.8448190514,1.48045157344,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,58.7484676634,12.8448190514,0.750455554807,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,41.7961592305,12.8448190514,0.0950023450234,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,38.5554473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,38.5554473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,4.04601149758,4.04601149758
 10/07  21:00:00,28.5214044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,14.1664573989,14.1664573989
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,20.788551653,12.8532557618,0.0,0.524710526952,3.8202394941,3.5903458701,69.4174527749,69.4174527749
 10/08  09:00:00,20.6524986252,12.8532557618,0.0,0.388657499186,3.8202394941,3.5903458701,49.9728428853,49.9728428853
 10/08  10:00:00,35.5438369999,12.8532557618,0.0,0.228931521473,15.2809579764,7.1806917402,30.0112340502,30.0112340502
 10/08  11:00:00,35.3211657019,12.8476312882,0.0,0.0118846970584,15.2809579764,7.1806917402,10.0509613021,10.0509613021
 10/08  12:00:00,45.4427884457,12.8448190514,0.102276776081,0.0,22.9214369646,9.5742556536,0.318882788523,0.318882788523
 10/08  13:00:00,45.9741002489,12.8448190514,0.633588579264,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,46.5799613681,12.8448190514,1.23944969847,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,46.7686607298,12.8448190514,1.42814906017,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,46.7351898234,12.8448190514,1.39467815375,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,35.8612742531,12.8448190514,0.554805485095,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,28.0907926477,12.8448190514,0.0630334479636,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,20.3625687791,12.8532557618,0.0,0.0987276530681,3.8202394941,3.5903458701,13.4810869594,13.4810869594
 10/09  09:00:00,20.2696683298,12.8490374066,0.0,0.0100455589437,3.8202394941,3.5903458701,1.80702640554,1.80702640554
 10/09  10:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  11:00:00,35.4029162063,12.8448190514,0.0964474382504,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,45.9013871265,12.8448190514,0.560875456886,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,46.6375206715,12.8448190514,1.29700900194,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,47.1492450368,12.8448190514,1.80873336715,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,47.8394838262,12.8448190514,2.49897215658,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,46.9313069799,12.8448190514,1.59079531027,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,35.6435994967,12.8448190514,0.337130728738,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,28.0322946265,12.8448190514,0.00453542680464,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,25.4145027119,12.8448190514,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  07:00:00,28.0277591997,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  08:00:00,40.3626334807,12.8448190514,0.0391432618991,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  09:00:00,58.2105346045,12.8448190514,0.212522495932,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  11:00:00,58.0036155082,12.8448190514,0.00560339958897,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,58.3235310057,12.8448190514,0.325518897105,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,58.7642923102,12.8448190514,0.766280201598,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,59.4733160315,12.8448190514,1.47530392293,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,60.481127776,12.8448190514,2.48311566737,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,59.5865074352,12.8448190514,1.58849532659,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,58.5906440175,12.8448190514,0.592631908942,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,48.4614777931,12.8448190514,0.365632790165,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,53.7528077706,12.8448190514,0.146296100997,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,48.6333882641,12.8448190514,0.0438980452599,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.8588537081,12.8532557618,0.0,0.435914285807,1.91011974705,2.3935639134,53.974492539,53.974492539
 10/11  07:00:00,28.3887693177,12.8532557618,0.0,0.352573407506,7.6404789882,4.7871278268,40.5552971804,40.5552971804
 10/11  08:00:00,40.5805465414,12.8532557618,0.0,0.248619612134,19.1011974705,8.3774736969,25.8715376924,25.8715376924
 10/11  09:00:00,58.0682559355,12.8518496434,0.0,0.0632132348608,34.3821554469,10.7710376103,5.75177621409,5.75177621409
 10/11  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.345157999212,0.345157999212
 10/11  11:00:00,58.1635394806,12.8448190514,0.165527371973,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,58.6059654865,12.8448190514,0.607953377891,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,59.1530442955,12.8448190514,1.15503218692,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,59.5133375452,12.8448190514,1.51532543656,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,59.7931326168,12.8448190514,1.79512050824,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,59.8083994638,12.8448190514,1.81038735522,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,58.8811187233,12.8448190514,0.883106614655,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,48.4488924127,12.8448190514,0.35304740979,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,53.676493639,12.8448190514,0.0699819693553,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.7984934517,12.8532557618,0.0,0.375554029456,1.91011974705,2.3935639134,54.9456285745,54.9456285745
 10/12  07:00:00,28.3482715228,12.8532557618,0.0,0.312075612642,7.6404789882,4.7871278268,40.0534732445,40.0534732445
 10/12  08:00:00,40.6018459136,12.8532557618,0.0,0.269918984415,19.1011974705,8.3774736969,30.426337802,30.426337802
 10/12  09:00:00,58.1576218137,12.8532557618,0.0,0.151172994722,34.3821554469,10.7710376103,9.43303213126,9.43303213126
 10/12  10:00:00,58.0972346428,12.8532557618,0.0,0.0907858237435,34.3821554469,10.7710376103,5.25160329832,5.25160329832
 10/12  11:00:00,58.0437829517,12.8532557618,0.0,0.0373341326629,34.3821554469,10.7710376103,1.07879543815,1.07879543815
 10/12  12:00:00,58.0093462204,12.8518496434,0.0,0.00430351975591,34.3821554469,10.7710376103,0.490403405094,0.490403405094
 10/12  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0551529039873,0.0551529039873
 10/12  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,58.0886710818,12.8448190514,0.0906589731893,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,58.1522528029,12.8448190514,0.154240694336,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,58.061204184,12.8448190514,0.0631920753708,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,48.0958450029,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,53.607917788,12.8462251698,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,48.6239969022,12.8532557618,0.0,0.0260699729745,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,25.8389416441,12.8532557618,0.0,0.416002221849,1.91011974705,2.3935639134,43.2051275524,43.2051275524
 10/13  07:00:00,28.3332399379,12.8532557618,0.0,0.297044027705,7.6404789882,4.7871278268,25.6492542008,25.6492542008
 10/13  08:00:00,40.5621479954,12.8532557618,0.0,0.23022106617,19.1011974705,8.3774736969,15.4240027922,15.4240027922
 10/13  09:00:00,58.1340648262,12.8532557618,0.0,0.127616007176,34.3821554469,10.7710376103,2.07138218526,2.07138218526
 10/13  10:00:00,58.06245982,12.8532557618,0.0,0.0560110009737,34.3821554469,10.7710376103,0.914301304894,0.914301304894
 10/13  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.149046735309,0.149046735309
 10/13  12:00:00,58.0142033846,12.8448190514,0.0161912760044,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,58.3449403393,12.8448190514,0.346928230709,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,58.6061402317,12.8448190514,0.608128123048,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,58.8832350082,12.8448190514,0.885222899629,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,58.7153788978,12.8448190514,0.717366789156,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,58.3977441477,12.8448190514,0.399732039043,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,48.2676848392,12.8448190514,0.171839836273,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,53.606913968,12.8448190514,0.000402298432206,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,25.4061799965,12.8532557618,0.0,0.581631552618,1.91011974705,1.79517293505,72.6579078442,72.6579078442
 10/14  07:00:00,24.9023705635,12.8532557618,0.0,0.505529437453,3.8202394941,3.5903458701,61.796338943,61.796338943
 10/14  08:00:00,30.6891769938,12.8532557618,0.0,0.391292966214,11.4607184823,5.9839097835,49.2465937483,49.2465937483
 10/14  09:00:00,45.467589278,12.8518496434,0.0,0.120047016332,22.9214369646,9.5742556536,25.0614514173,25.0614514173
 10/14  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,10.1375430708,10.1375430708
 10/14  11:00:00,58.0258180914,12.8448190514,0.0278059828191,0.0,34.3821554469,10.7710376103,1.183404,1.183404
 10/14  12:00:00,58.2610076988,12.8448190514,0.262995590214,0.0,34.3821554469,10.7710376103,0.035090701776,0.035090701776
 10/14  13:00:00,58.4753886044,12.8448190514,0.477376495808,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,58.8184721594,12.8448190514,0.820460050756,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,58.9547626482,12.8448190514,0.956750539635,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,58.8473423717,12.8448190514,0.849330263085,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,58.4484301906,12.8448190514,0.450418082001,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,44.4820100968,12.8448190514,0.0255198780314,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,38.5554473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,38.5554473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,5.24075146954,5.24075146954
 10/14  21:00:00,28.5553166626,12.850443525,0.0,0.0282877734059,3.8202394941,3.5903458701,20.1428721169,20.1428721169
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,20.8608888227,12.8532557618,0.0,0.597047696636,3.8202394941,3.5903458701,79.650047628,79.650047628
 10/15  09:00:00,20.8147520692,12.8532557618,0.0,0.550910943181,3.8202394941,3.5903458701,68.8290130702,68.8290130702
 10/15  10:00:00,35.8532603541,12.8532557618,0.0,0.538354875675,15.2809579764,7.1806917402,64.0342980871,64.0342980871
 10/15  11:00:00,35.8751074568,12.8532557618,0.0,0.560201978384,15.2809579764,7.1806917402,67.6805747191,67.6805747191
 10/15  12:00:00,45.8895158769,12.8532557618,0.0,0.540567496899,22.9214369646,9.5742556536,60.5665487186,60.5665487186
 10/15  13:00:00,45.9242509239,12.8532557618,0.0,0.575302543898,22.9214369646,9.5742556536,66.2054399172,66.2054399172
 10/15  14:00:00,45.8855070594,12.8532557618,0.0,0.536558679371,22.9214369646,9.5742556536,66.8345663746,66.8345663746
 10/15  15:00:00,45.7757435897,12.8532557618,0.0,0.426795209636,22.9214369646,9.5742556536,57.232355445,57.232355445
 10/15  16:00:00,45.6603842263,12.8532557618,0.0,0.311435846271,22.9214369646,9.5742556536,48.4947981054,48.4947981054
 10/15  17:00:00,35.4042779025,12.8532557618,0.0,0.0893724240877,15.2809579764,7.1806917402,62.4567808263,62.4567808263
 10/15  18:00:00,29.5976916352,12.8532557618,0.0,0.183829058392,7.6404789882,4.7871278268,70.3215852946,70.3215852946
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,26.9176590044,12.8532557618,0.0,1.49471958217,1.91011974705,2.3935639134,160.604782852,160.604782852
