Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/16  07:00:00,30.5689775676,12.8532557618,0.0,1.15511499074,7.6404789882,4.7871278268,124.42550048,124.42550048
 10/16  08:00:00,41.1733869884,12.8532557618,0.0,0.841460059173,19.1011974705,8.3774736969,100.510819578,100.510819578
 10/16  09:00:00,58.4290226189,12.8532557618,0.0,0.422573799848,34.3821554469,10.7710376103,66.9473136511,66.9473136511
 10/16  10:00:00,58.0872880171,12.8518496434,0.0,0.0822453164538,34.3821554469,10.7710376103,44.657244973,44.657244973
 10/16  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,24.6840273774,24.6840273774
 10/16  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,15.5305486856,15.5305486856
 10/16  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,7.30135437032,7.30135437032
 10/16  14:00:00,58.0273999888,12.8448190514,0.0293878801728,0.0,34.3821554469,10.7710376103,2.80962390524,2.80962390524
 10/16  15:00:00,58.113619156,12.8448190514,0.115607047381,0.0,34.3821554469,10.7710376103,1.76487466514,1.76487466514
 10/16  16:00:00,58.0469318547,12.8448190514,0.0489197461287,0.0,34.3821554469,10.7710376103,1.2528595989,1.2528595989
 10/16  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.35065366017,1.35065366017
 10/16  18:00:00,49.4735116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,4.40384901974,4.40384901974
 10/16  19:00:00,53.6800083734,12.8518496434,0.0,0.0664661118125,22.9214369646,9.5742556536,21.8270474632,21.8270474632
 10/16  20:00:00,48.8315209025,12.8532557618,0.0,0.233593973328,19.1011974705,8.3774736969,36.6985961832,36.6985961832
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,26.5540812316,12.8532557618,0.0,1.1311418093,1.91011974705,2.3935639134,142.373674115,142.373674115
 10/17  07:00:00,30.2973056781,12.8532557618,0.0,0.883443101317,7.6404789882,4.7871278268,112.040079314,112.040079314
 10/17  08:00:00,40.9820415832,12.8532557618,0.0,0.65011465397,19.1011974705,8.3774736969,87.1274894187,87.1274894187
 10/17  09:00:00,58.2336936671,12.8532557618,0.0,0.227244848039,34.3821554469,10.7710376103,47.5546374052,47.5546374052
 10/17  10:00:00,57.9997241327,12.8462251698,0.0,0.000305905662661,34.3821554469,10.7710376103,22.0188088206,22.0188088206
 10/17  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,4.43908474437,4.43908474437
 10/17  12:00:00,58.2586309702,12.8448190514,0.260618861609,0.0,34.3821554469,10.7710376103,1.87077359407,1.87077359407
 10/17  13:00:00,58.6000001291,12.8448190514,0.601988020522,0.0,34.3821554469,10.7710376103,0.197550841851,0.197550841851
 10/17  14:00:00,58.9340885814,12.8448190514,0.936076472818,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,59.1403947364,12.8448190514,1.14238262782,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,58.936884737,12.8448190514,0.938872628397,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,58.4054406292,12.8448190514,0.407428520548,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,49.5231857165,12.8448190514,0.0496740469001,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.741346946706,0.741346946706
 10/17  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,8.38044194021,8.38044194021
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,25.9236164236,12.8532557618,0.0,0.50067700137,1.91011974705,2.3935639134,67.4905094325,67.4905094325
 10/18  07:00:00,29.8273992872,12.8532557618,0.0,0.41353671038,7.6404789882,4.7871278268,51.5328838174,51.5328838174
 10/18  08:00:00,40.6353996619,12.8532557618,0.0,0.303472732662,19.1011974705,8.3774736969,37.2025947671,37.2025947671
 10/18  09:00:00,58.0610935687,12.850443525,0.0,0.0574569865065,34.3821554469,10.7710376103,12.7204693665,12.7204693665
 10/18  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,2.31993529359,2.31993529359
 10/18  11:00:00,58.1626669724,12.8448190514,0.164654863842,0.0,34.3821554469,10.7710376103,0.4573660046,0.4573660046
 10/18  12:00:00,58.537797984,12.8448190514,0.53978587542,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,58.6318545244,12.8448190514,0.633842415839,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,58.6450499376,12.8448190514,0.647037829008,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,58.6291556785,12.8448190514,0.631143569853,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,58.7621101058,12.8448190514,0.764097997167,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,58.4775260177,12.8448190514,0.479513909076,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,49.6284902166,12.8448190514,0.154978546974,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,26.1370003961,12.8532557618,0.0,0.714060973785,1.91011974705,2.3935639134,93.5602444863,93.5602444863
 10/19  07:00:00,29.9889796029,12.8532557618,0.0,0.575117026077,7.6404789882,4.7871278268,72.5983579752,72.5983579752
 10/19  08:00:00,40.7383043594,12.8532557618,0.0,0.406377430177,19.1011974705,8.3774736969,52.8733808626,52.8733808626
 10/19  09:00:00,58.0771541729,12.850443525,0.0,0.073517590677,34.3821554469,10.7710376103,18.8426316447,18.8426316447
 10/19  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,6.52558738349,6.52558738349
 10/19  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.64252013824,1.64252013824
 10/19  12:00:00,58.1356425836,12.8448190514,0.137630475041,0.0,34.3821554469,10.7710376103,0.253952180248,0.253952180248
 10/19  13:00:00,58.3080848624,12.8448190514,0.310072753767,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,58.48208528,12.8448190514,0.484073171377,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,58.7244639138,12.8448190514,0.726451805188,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,58.7976239627,12.8448190514,0.799611854117,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,58.4461812157,12.8448190514,0.448169107096,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,49.6126088418,12.8448190514,0.139097172168,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0538813197541,0.0538813197541
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,26.1329941312,12.8532557618,0.0,0.71005470889,1.91011974705,2.3935639134,91.4149824803,91.4149824803
 10/20  07:00:00,30.0019013501,12.8532557618,0.0,0.588038773284,7.6404789882,4.7871278268,74.1253047704,74.1253047704
 10/20  08:00:00,40.7624492173,12.8532557618,0.0,0.430522288087,19.1011974705,8.3774736969,55.5756648526,55.5756648526
 10/20  09:00:00,58.073764634,12.8490374066,0.0,0.0715341702014,34.3821554469,10.7710376103,16.0898068913,16.0898068913
 10/20  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.46772379858,1.46772379858
 10/20  11:00:00,58.5620069253,12.8448190514,0.563994816688,0.0,34.3821554469,10.7710376103,0.0207519955994,0.0207519955994
 10/20  12:00:00,59.4815465364,12.8448190514,1.48353442776,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,60.3667029624,12.8448190514,2.36869085384,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,63.3619745997,12.8448190514,5.36396249111,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,66.3338997479,12.8448190514,8.33588763934,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,66.0971940032,12.8448190514,8.09918189459,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,63.7360203063,12.8448190514,5.73800819768,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,51.3642388199,12.8448190514,1.89072715032,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,54.0687389329,12.8448190514,0.462227263246,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,48.8590386303,12.8448190514,0.269548411496,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,24.8916001906,12.8532557618,0.0,0.0670517466453,1.91011974705,1.79517293505,13.441428281,13.441428281
 10/21  07:00:00,24.4706183536,12.8532557618,0.0,0.0737772275966,3.8202394941,3.5903458701,7.81748631497,7.81748631497
 10/21  08:00:00,30.3036058128,12.8490374066,0.0,0.00994014039395,11.4607184823,5.9839097835,0.909628351305,0.909628351305
 10/21  09:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/21  10:00:00,58.3131801526,12.8448190514,0.315168044004,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  11:00:00,58.8347804816,12.8448190514,0.83676837301,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  12:00:00,60.4148875975,12.8448190514,2.41687548891,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,64.8665097962,12.8448190514,6.86849768755,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,66.9026865659,12.8448190514,8.90467445728,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,68.4467592183,12.8448190514,10.4487471097,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,69.0275400213,12.8448190514,11.0295279127,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,67.4076546405,12.8448190514,9.40964253189,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,50.317355502,12.8448190514,4.48319861654,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,39.6203984558,12.8448190514,1.06495113862,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,39.0203916704,12.8448190514,0.46494435317,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,28.7565809053,12.8448190514,0.23517648971,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,20.3561683421,12.8532557618,0.0,0.0923272161015,3.8202394941,3.5903458701,10.3254122632,10.3254122632
 10/22  09:00:00,20.3308783866,12.8532557618,0.0,0.0670372606028,3.8202394941,3.5903458701,6.27282749465,6.27282749465
 10/22  10:00:00,35.3143071677,12.8476312882,0.0,0.00502616288331,15.2809579764,7.1806917402,0.0,0.0
 10/22  11:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  12:00:00,45.3691834905,12.8448190514,0.0286718208747,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  13:00:00,45.7681074413,12.8448190514,0.427595771718,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,46.1384351844,12.8448190514,0.79792351475,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,46.481557915,12.8448190514,1.14104624541,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,47.218864744,12.8448190514,1.87835307444,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,35.8917396913,12.8448190514,0.585270923277,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,30.9681028049,12.8448190514,0.185010271817,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,25.5824387997,12.8532557618,0.0,0.159499377434,1.91011974705,2.3935639134,16.7947777478,16.7947777478
 10/23  07:00:00,29.5821164182,12.8532557618,0.0,0.16825384134,7.6404789882,4.7871278268,14.2176513308,14.2176513308
 10/23  08:00:00,40.4044300561,12.8518496434,0.0,0.0739092452488,19.1011974705,8.3774736969,5.40482043664,5.40482043664
 10/23  09:00:00,58.00088308,12.8448190514,0.0028709713898,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  10:00:00,58.3485546008,12.8448190514,0.350542492172,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,58.8939756553,12.8448190514,0.89596354668,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,59.2396237197,12.8448190514,1.24161161109,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,63.3980587928,12.8448190514,5.40004668418,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,68.1013769799,12.8448190514,10.1033648713,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,72.0902490687,12.8448190514,14.0922369601,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,72.5460569892,12.8448190514,14.5480448806,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,70.3358146205,12.8448190514,12.3378025119,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,58.4467846694,12.8448190514,7.59560633312,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,55.671570346,12.8448190514,2.06505867644,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,49.298485142,12.8448190514,0.708994923221,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,25.5470646357,12.8532557618,0.0,0.124125213418,1.91011974705,2.3935639134,21.4174263254,21.4174263254
 10/24  07:00:00,30.9594855929,12.8532557618,0.0,0.167956349444,7.6404789882,4.7871278268,21.478523291,21.478523291
 10/24  08:00:00,40.4848764931,12.8532557618,0.0,0.15294956391,19.1011974705,8.3774736969,16.1880104047,16.1880104047
 10/24  09:00:00,58.0899660642,12.8532557618,0.0,0.0835172451873,34.3821554469,10.7710376103,3.80401946493,3.80401946493
 10/24  10:00:00,58.0940745713,12.8532557618,0.0,0.0876257522934,34.3821554469,10.7710376103,4.43113058882,4.43113058882
 10/24  11:00:00,58.0480600633,12.8532557618,0.0,0.0416112442954,34.3821554469,10.7710376103,0.261340975878,0.261340975878
 10/24  12:00:00,57.999418227,12.8462251698,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,58.1619028748,12.8448190514,0.163890766189,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,58.5725004694,12.8448190514,0.574488360764,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,58.8895204638,12.8448190514,0.891508355191,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,58.6884058978,12.8448190514,0.690393789182,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,58.261598811,12.8448190514,0.263586702389,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,50.8591605762,12.8448190514,0.00798223989407,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,48.5916694575,12.8462251698,0.0,0.000773120301944,19.1011974705,8.3774736969,2.2550721378,2.2550721378
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.2594373961,12.8532557618,0.0,0.836497973813,1.91011974705,2.3935639134,100.65560213,100.65560213
 10/25  07:00:00,31.4616316077,12.8532557618,0.0,0.670102364244,7.6404789882,4.7871278268,78.231542534,78.231542534
 10/25  08:00:00,40.8197332026,12.8532557618,0.0,0.487806273412,19.1011974705,8.3774736969,62.8172537305,62.8172537305
 10/25  09:00:00,58.1396546448,12.8518496434,0.0,0.1346119442,34.3821554469,10.7710376103,38.9825039668,38.9825039668
 10/25  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,25.6385404301,25.6385404301
 10/25  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,11.2276490475,11.2276490475
 10/25  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,6.57317331467,6.57317331467
 10/25  13:00:00,58.0737238509,12.8448190514,0.075711742272,0.0,34.3821554469,10.7710376103,2.42215767652,2.42215767652
 10/25  14:00:00,58.2186464235,12.8448190514,0.220634314848,0.0,34.3821554469,10.7710376103,1.04452434217,1.04452434217
 10/25  15:00:00,58.2938364887,12.8448190514,0.295824380089,0.0,34.3821554469,10.7710376103,0.317159999312,0.317159999312
 10/25  16:00:00,58.205318611,12.8448190514,0.20730650239,0.0,34.3821554469,10.7710376103,0.0670230814919,0.0670230814919
 10/25  17:00:00,58.0180373787,12.8448190514,0.020025270133,0.0,34.3821554469,10.7710376103,0.336752689512,0.336752689512
 10/25  18:00:00,50.8511783363,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,1.39510117301,1.39510117301
 10/25  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,13.7451314443,13.7451314443
 10/25  20:00:00,48.6855328131,12.8532557618,0.0,0.0876058838859,19.1011974705,8.3774736969,25.7625954918,25.7625954918
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,26.3941441805,12.8532557618,0.0,0.971204758187,1.91011974705,2.3935639134,126.139351036,126.139351036
 10/26  07:00:00,31.5551826924,12.8532557618,0.0,0.763653448961,7.6404789882,4.7871278268,97.8660433347,97.8660433347
 10/26  08:00:00,40.9518233445,12.8532557618,0.0,0.619896415275,19.1011974705,8.3774736969,78.1140769952,78.1140769952
 10/26  09:00:00,58.4299676239,12.8532557618,0.0,0.423518804851,34.3821554469,10.7710376103,51.7543932675,51.7543932675
 10/26  10:00:00,58.1094148242,12.850443525,0.0,0.105778242032,34.3821554469,10.7710376103,39.6877123849,39.6877123849
 10/26  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,25.3644257007,25.3644257007
 10/26  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,14.3735829434,14.3735829434
 10/26  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,7.24320128656,7.24320128656
 10/26  14:00:00,58.0738042153,12.8448190514,0.0757921066431,0.0,34.3821554469,10.7710376103,2.8555939751,2.8555939751
 10/26  15:00:00,58.1537688619,12.8448190514,0.15575675326,0.0,34.3821554469,10.7710376103,1.70670653805,1.70670653805
 10/26  16:00:00,58.0454713553,12.8448190514,0.0474592467181,0.0,34.3821554469,10.7710376103,1.63021979353,1.63021979353
 10/26  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,2.73190788333,2.73190788333
 10/26  18:00:00,50.8511783363,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,14.9973285987,14.9973285987
 10/26  19:00:00,53.6865440876,12.8532557618,0.0,0.0715957075943,22.9214369646,9.5742556536,26.9186234888,26.9186234888
 10/26  20:00:00,48.791500794,12.8532557618,0.0,0.193573864826,19.1011974705,8.3774736969,33.9813916264,33.9813916264
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.7230810194,12.8532557618,0.0,1.30014159715,1.91011974705,2.3935639134,169.575921971,169.575921971
 10/27  07:00:00,31.8173025262,12.8532557618,0.0,1.0257732827,7.6404789882,4.7871278268,134.207751872,134.207751872
 10/27  08:00:00,41.1235366612,12.8532557618,0.0,0.791609731979,19.1011974705,8.3774736969,112.001513334,112.001513334
 10/27  09:00:00,58.4233606007,12.8532557618,0.0,0.416911781662,34.3821554469,10.7710376103,80.9257832,80.9257832
 10/27  10:00:00,58.1143661675,12.8532557618,0.0,0.107917348474,34.3821554469,10.7710376103,62.1279851618,62.1279851618
 10/27  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,39.7392694032,39.7392694032
 10/27  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,25.0526689541,25.0526689541
 10/27  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,15.6742888592,15.6742888592
 10/27  14:00:00,58.0309856388,12.8448190514,0.0329735301694,0.0,34.3821554469,10.7710376103,6.05991230475,6.05991230475
 10/27  15:00:00,58.1555042989,12.8448190514,0.157492190252,0.0,34.3821554469,10.7710376103,2.25839838794,2.25839838794
 10/27  16:00:00,58.0953221515,12.8448190514,0.0973100428837,0.0,34.3821554469,10.7710376103,1.70659972914,1.70659972914
 10/27  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,1.83519525069,1.83519525069
 10/27  18:00:00,50.8511783363,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,11.2000129309,11.2000129309
 10/27  19:00:00,53.6622265246,12.850443525,0.0,0.0500903813711,22.9214369646,9.5742556536,28.4146698817,28.4146698817
 10/27  20:00:00,48.7755905683,12.8532557618,0.0,0.177663639123,19.1011974705,8.3774736969,35.2334569434,35.2334569434
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.6404858479,12.8532557618,0.0,0.815937403943,1.91011974705,1.79517293505,106.680136691,106.680136691
 10/28  07:00:00,26.4158853439,12.8532557618,0.0,0.641377551226,3.8202394941,3.5903458701,82.0413889026,82.0413889026
 10/28  08:00:00,30.7610561622,12.8532557618,0.0,0.46317213457,11.4607184823,5.9839097835,65.6340118488,65.6340118488
 10/28  09:00:00,45.4738761734,12.8518496434,0.0,0.126333911764,22.9214369646,9.5742556536,35.6074763538,35.6074763538
 10/28  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,10.8964564595,10.8964564595
 10/28  11:00:00,58.1373723162,12.8448190514,0.139360207613,0.0,34.3821554469,10.7710376103,2.06304642575,2.06304642575
 10/28  12:00:00,58.559228493,12.8448190514,0.561216384436,0.0,34.3821554469,10.7710376103,0.233975385213,0.233975385213
 10/28  13:00:00,59.035723029,12.8448190514,1.0377109204,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,59.7199217041,12.8448190514,1.72190959547,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,61.2723396463,12.8448190514,3.27432753767,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,61.2036577803,12.8448190514,3.20564567172,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,59.4548268658,12.8448190514,1.4568147572,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,46.0648495921,12.8448190514,0.23069270659,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,38.5554473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  20:00:00,38.5554473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  21:00:00,28.5214044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,2.33053440508,2.33053440508
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,20.6882334746,12.8532557618,0.0,0.42439234856,3.8202394941,3.5903458701,64.6638117868,64.6638117868
 10/29  09:00:00,20.3487673854,12.850443525,0.0,0.0877384961405,3.8202394941,3.5903458701,38.5411472144,38.5411472144
 10/29  10:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,19.6378085897,19.6378085897
 10/29  11:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,8.62888224832,8.62888224832
 10/29  12:00:00,45.5915132548,12.8448190514,0.251001585165,0.0,22.9214369646,9.5742556536,0.46338762952,0.46338762952
 10/29  13:00:00,46.0196801405,12.8448190514,0.679168470918,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,46.3886717403,12.8448190514,1.0481600707,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,46.6253389077,12.8448190514,1.28482723808,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,46.4108144582,12.8448190514,1.07030278858,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,35.5911657245,12.8448190514,0.284696956511,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,32.167822581,12.8448190514,0.00706338122776,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,25.7970176607,12.8532557618,0.0,0.374078238381,1.91011974705,2.3935639134,57.1217879317,57.1217879317
 10/30  07:00:00,31.1096201028,12.8532557618,0.0,0.318090859361,7.6404789882,4.7871278268,41.6928895286,41.6928895286
 10/30  08:00:00,40.5777105738,12.8532557618,0.0,0.245783644607,19.1011974705,8.3774736969,28.5140289492,28.5140289492
 10/30  09:00:00,58.0140225319,12.8476312882,0.0,0.0131981865259,34.3821554469,10.7710376103,4.24307137012,4.24307137012
 10/30  10:00:00,58.1045344961,12.8448190514,0.106522387448,0.0,34.3821554469,10.7710376103,0.140903090709,0.140903090709
 10/30  11:00:00,58.6636950782,12.8448190514,0.665682969555,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  12:00:00,59.4407604581,12.8448190514,1.44274834948,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,60.3434524884,12.8448190514,2.34544037979,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,62.6431991841,12.8448190514,4.64518707553,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,64.0742823889,12.8448190514,6.07627028031,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,63.0815090707,12.8448190514,5.08349696214,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,60.4317105817,12.8448190514,2.43369847312,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,52.7673180632,12.8448190514,0.538473060294,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,53.7232870035,12.8448190514,0.116775333863,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,25.6548222795,12.8532557618,0.0,0.231882857226,1.91011974705,2.3935639134,33.5822378959,33.5822378959
 10/31  07:00:00,31.0101896909,12.8532557618,0.0,0.218660447435,7.6404789882,4.7871278268,25.302337055,25.302337055
 10/31  08:00:00,40.4996537297,12.8532557618,0.0,0.167726800485,19.1011974705,8.3774736969,16.6473750458,16.6473750458
 10/31  09:00:00,58.0231571832,12.8490374066,0.0,0.0209267194304,34.3821554469,10.7710376103,1.42640763555,1.42640763555
 10/31  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0930453491151,0.0930453491151
 10/31  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  12:00:00,58.1925523456,12.8448190514,0.194540236995,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,58.441127011,12.8448190514,0.443114902385,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,58.738307789,12.8448190514,0.74029568042,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,59.4530128826,12.8448190514,1.45500077396,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,59.2136371829,12.8448190514,1.21562507427,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,58.4263996116,12.8448190514,0.428387503029,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,52.4682617685,12.8448190514,0.239416765516,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,53.7429120263,12.8448190514,0.13640035666,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,48.6407575223,12.8448190514,0.0512673034462,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,25.7503820184,12.8532557618,0.0,0.327442596119,1.91011974705,2.3935639134,33.6120286518,33.6120286518
 11/01  07:00:00,31.0555434162,12.8532557618,0.0,0.264014172672,7.6404789882,4.7871278268,22.3843613546,22.3843613546
 11/01  08:00:00,40.4744199002,12.8532557618,0.0,0.142492970937,19.1011974705,8.3774736969,9.59542546408,9.59542546408
 11/01  09:00:00,58.0033237679,12.8476312882,0.0,0.00249942245654,34.3821554469,10.7710376103,0.0766254982794,0.0766254982794
 11/01  10:00:00,58.0090398081,12.8448190514,0.0110276994712,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  11:00:00,58.5514131168,12.8448190514,0.553401008206,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  12:00:00,59.0877097978,12.8448190514,1.08969768919,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,58.8661572101,12.8448190514,0.8681451015,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,58.8401275399,12.8448190514,0.842115431245,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,58.7206969274,12.8448190514,0.72268481882,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,58.7521012103,12.8448190514,0.754089101645,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,58.3157463492,12.8448190514,0.317734240571,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,52.2395373668,12.8448190514,0.0106923638909,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,48.5908963372,12.8462251698,0.0,0.0,19.1011974705,8.3774736969,3.31185838716,3.31185838716
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,26.451023003,12.8532557618,0.0,1.02808358074,1.91011974705,2.3935639134,130.435382669,130.435382669
 11/02  07:00:00,33.0395135071,12.8532557618,0.0,0.870317596984,7.6404789882,4.7871278268,109.845108041,109.845108041
 11/02  08:00:00,41.0303132848,12.8532557618,0.0,0.698386355601,19.1011974705,8.3774736969,96.5797840116,96.5797840116
 11/02  09:00:00,58.2950257955,12.8532557618,0.0,0.288576976495,34.3821554469,10.7710376103,68.7059666776,68.7059666776
 11/02  10:00:00,58.0131995073,12.8476312882,0.0,0.0123751619018,34.3821554469,10.7710376103,51.8163634907,51.8163634907
 11/02  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,32.8776270437,32.8776270437
 11/02  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,22.681042221,22.681042221
 11/02  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,12.5828825235,12.5828825235
 11/02  14:00:00,58.0351012615,12.8448190514,0.0370891528736,0.0,34.3821554469,10.7710376103,5.79264314389,5.79264314389
 11/02  15:00:00,58.1237517176,12.8448190514,0.125739608946,0.0,34.3821554469,10.7710376103,2.07988714157,2.07988714157
 11/02  16:00:00,58.0726569989,12.8448190514,0.0746448902671,0.0,34.3821554469,10.7710376103,1.59462583647,1.59462583647
 11/02  17:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,2.23049499469,2.23049499469
 11/02  18:00:00,52.2288450029,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,13.4452469383,13.4452469383
 11/02  19:00:00,53.6854230975,12.8518496434,0.0,0.07188083585,22.9214369646,9.5742556536,30.8865087351,30.8865087351
 11/02  20:00:00,48.8259195598,12.8532557618,0.0,0.227992630541,19.1011974705,8.3774736969,42.6614553983,42.6614553983
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,26.6452653203,12.8532557618,0.0,1.22232589803,1.91011974705,2.3935639134,160.99705934,160.99705934
 11/03  07:00:00,33.123685067,12.8532557618,0.0,0.954489156807,7.6404789882,4.7871278268,126.475941869,126.475941869
 11/03  08:00:00,41.0879216933,12.8532557618,0.0,0.755994764036,19.1011974705,8.3774736969,104.865764591,104.865764591
 11/03  09:00:00,58.332733952,12.8532557618,0.0,0.326285132999,34.3821554469,10.7710376103,65.9208447293,65.9208447293
 11/03  10:00:00,58.0376388302,12.8490374066,0.0,0.0354083663488,34.3821554469,10.7710376103,43.5905927782,43.5905927782
 11/03  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.89063404,20.89063404
 11/03  12:00:00,58.0060166136,12.8448190514,0.0080045050121,0.0,34.3821554469,10.7710376103,6.41917231228,6.41917231228
 11/03  13:00:00,58.2309209923,12.8448190514,0.232908883702,0.0,34.3821554469,10.7710376103,2.55609436908,2.55609436908
 11/03  14:00:00,58.392311807,12.8448190514,0.394299698423,0.0,34.3821554469,10.7710376103,1.19357959615,1.19357959615
 11/03  15:00:00,58.5587897222,12.8448190514,0.560777613543,0.0,34.3821554469,10.7710376103,0.143352538776,0.143352538776
 11/03  16:00:00,58.4386332147,12.8448190514,0.440621106091,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  17:00:00,58.122242892,12.8448190514,0.12423078335,0.0,34.3821554469,10.7710376103,0.179631365601,0.179631365601
 11/03  18:00:00,52.2288450029,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,1.68991500301,1.68991500301
 11/03  19:00:00,53.607917788,12.8462251698,0.0,0.0,22.9214369646,9.5742556536,15.0312419223,15.0312419223
 11/03  20:00:00,48.6959900726,12.8532557618,0.0,0.0980631433827,19.1011974705,8.3774736969,29.7160108765,29.7160108765
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.8280568776,12.8532557618,0.0,1.00350843365,1.91011974705,1.79517293505,136.299538355,136.299538355
 11/04  07:00:00,27.9695710137,12.8532557618,0.0,0.817396554388,3.8202394941,3.5903458701,110.959950344,110.959950344
 11/04  08:00:00,30.9663355376,12.8532557618,0.0,0.668451509983,11.4607184823,5.9839097835,100.187230867,100.187230867
 11/04  09:00:00,45.6257331815,12.8532557618,0.0,0.276784801515,22.9214369646,9.5742556536,68.0544471211,68.0544471211
 11/04  10:00:00,58.0005979254,12.8462251698,0.0,0.0011796983764,34.3821554469,10.7710376103,33.5502029388,33.5502029388
 11/04  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,8.30182724932,8.30182724932
 11/04  12:00:00,58.2009843873,12.8448190514,0.202972278664,0.0,34.3821554469,10.7710376103,2.6312059835,2.6312059835
 11/04  13:00:00,58.5176735945,12.8448190514,0.519661485924,0.0,34.3821554469,10.7710376103,0.525618441718,0.525618441718
 11/04  14:00:00,58.9549161564,12.8448190514,0.956904047778,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,59.1434314466,12.8448190514,1.14541933798,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,58.9794420024,12.8448190514,0.981429893822,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  17:00:00,58.4272927095,12.8448190514,0.429280600874,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  18:00:00,47.2201314069,12.8448190514,0.00830785479139,0.0,19.1011974705,8.3774736969,0.155850604735,0.155850604735
 11/04  19:00:00,38.5554473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,3.76695366669,3.76695366669
 11/04  20:00:00,38.5554473172,12.8448190514,0.0,0.0,11.4607184823,5.9839097835,11.6794443985,11.6794443985
 11/04  21:00:00,28.5626104575,12.8532557618,0.0,0.0327693314644,3.8202394941,3.5903458701,19.9947103122,19.9947103122
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,20.7157623757,12.8532557618,0.0,0.45192124966,3.8202394941,3.5903458701,68.3453758167,68.3453758167
 11/05  09:00:00,20.366758313,12.8518496434,0.0,0.104323305352,3.8202394941,3.5903458701,40.8422601431,40.8422601431
 11/05  10:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,15.3569943728,15.3569943728
 11/05  11:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,3.68685872014,3.68685872014
 11/05  12:00:00,45.7936336817,12.8448190514,0.453122012078,0.0,22.9214369646,9.5742556536,0.482955429296,0.482955429296
 11/05  13:00:00,46.4552095714,12.8448190514,1.11469790178,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  14:00:00,46.9967551187,12.8448190514,1.65624344911,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  15:00:00,47.1712371488,12.8448190514,1.83072547914,0.0,22.9214369646,9.5742556536,0.0,0.0
