Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/05  16:00:00,46.9384935663,12.8448190514,1.59798189673,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  17:00:00,36.2009357339,12.8448190514,0.89446696586,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  18:00:00,32.3077931696,12.8448190514,0.147033969854,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,24.3747417308,12.8532557618,0.0,0.329468975172,1.91011974705,2.3935639134,52.1851909762,52.1851909762
 11/06  08:00:00,25.4453351072,12.8532557618,0.0,0.164472530362,7.6404789882,4.7871278268,27.6601192337,27.6601192337
 11/06  09:00:00,40.324193278,12.8455221106,0.0,0.0,19.1011974705,8.3774736969,7.0200487598,7.0200487598
 11/06  10:00:00,58.1685449799,12.8448190514,0.170532871292,0.0,34.3821554469,10.7710376103,0.176071320851,0.176071320851
 11/06  11:00:00,58.8037881279,12.8448190514,0.805776019263,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  12:00:00,60.0016450552,12.8448190514,2.00363294661,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  13:00:00,61.400284122,12.8448190514,3.40227201341,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,64.0969145057,12.8448190514,6.09890239707,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,66.442687854,12.8448190514,8.44467574537,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,67.8548966989,12.8448190514,9.85688459029,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,65.6944965296,12.8448190514,7.696484421,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,68.7871179244,12.8448190514,3.90077248246,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,54.587818839,12.8448190514,0.981307169387,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  20:00:00,53.9527573073,12.8448190514,0.346245637711,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  21:00:00,48.7620074191,12.8448190514,0.172517200283,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,24.4856459125,12.8532557618,0.0,0.440373156941,1.91011974705,2.3935639134,71.3181859745,71.3181859745
 11/07  08:00:00,25.6169933003,12.8532557618,0.0,0.336130723503,7.6404789882,4.7871278268,54.427623854,54.427623854
 11/07  09:00:00,40.3834847575,12.8490374066,0.0,0.0557761835107,19.1011974705,8.3774736969,27.5397048712,27.5397048712
 11/07  10:00:00,58.0559112513,12.8448190514,0.057899142674,0.0,34.3821554469,10.7710376103,1.0081357193,1.0081357193
 11/07  11:00:00,58.7181978469,12.8448190514,0.720185738264,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  12:00:00,59.7840724309,12.8448190514,1.78606032227,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  13:00:00,61.0268376744,12.8448190514,3.02882556578,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  14:00:00,64.1606750793,12.8448190514,6.16266297068,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,66.4289572314,12.8448190514,8.43094512276,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,67.9640549276,12.8448190514,9.96604281903,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,66.7144173814,12.8448190514,8.71640527281,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,70.8921978847,12.8448190514,4.62818577611,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,54.5176598133,12.8448190514,0.911148143647,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  20:00:00,53.992351842,12.8448190514,0.385840172391,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  21:00:00,48.8335847075,12.8448190514,0.244094488733,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,24.3363298118,12.8532557618,0.0,0.291057056159,1.91011974705,2.3935639134,49.9627343963,49.9627343963
 11/08  08:00:00,25.4857186551,12.8532557618,0.0,0.204856078274,7.6404789882,4.7871278268,32.3119955874,32.3119955874
 11/08  09:00:00,40.3334982274,12.8462251698,0.0,0.00860189014453,19.1011974705,8.3774736969,11.0878881149,11.0878881149
 11/08  10:00:00,58.2745769863,12.8448190514,0.276564877651,0.0,34.3821554469,10.7710376103,0.040954924494,0.040954924494
 11/08  11:00:00,59.3850167389,12.8448190514,1.3870046303,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  12:00:00,60.9268655395,12.8448190514,2.92885343093,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  13:00:00,64.2570498239,12.8448190514,6.25903771532,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,66.7557523279,12.8448190514,8.75774021931,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,67.109176933,12.8448190514,9.11116482435,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,66.6074580986,12.8448190514,8.60944599001,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,64.9232377278,12.8448190514,6.9252256192,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,69.405309545,12.8448190514,3.14129743638,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,54.409850515,12.8448190514,0.803338845439,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,53.9978364728,12.8448190514,0.39132480316,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  21:00:00,48.8065450161,12.8448190514,0.217054797334,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,24.2119275787,12.8532557618,0.0,0.166654823117,1.91011974705,2.3935639134,29.1544944971,29.1544944971
 11/09  08:00:00,25.3688178928,12.8532557618,0.0,0.0879553159394,7.6404789882,4.7871278268,12.6669563069,12.6669563069
 11/09  09:00:00,40.3234902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,1.12912239942,1.12912239942
 11/09  10:00:00,58.447456587,12.8448190514,0.449444478421,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  11:00:00,59.4706851369,12.8448190514,1.47267302831,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  12:00:00,61.2271990302,12.8448190514,3.22918692157,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,63.5457397619,12.8448190514,5.54772765334,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,65.0232412529,12.8448190514,7.0252291443,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,65.0100261904,12.8448190514,7.01201408179,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,64.9750823512,12.8448190514,6.97707024263,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,63.9663294317,12.8448190514,5.96831732306,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,70.03054046,12.8448190514,3.76652835138,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,55.30506074,12.8448190514,1.69854907041,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  20:00:00,54.1053580997,12.8448190514,0.498846430055,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  21:00:00,48.8534231142,12.8448190514,0.263932895358,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,24.3058458871,12.8532557618,0.0,0.260573131478,1.91011974705,2.3935639134,39.7509855797,39.7509855797
 11/10  08:00:00,25.519755901,12.8532557618,0.0,0.238893324193,7.6404789882,4.7871278268,31.3972284021,31.3972284021
 11/10  09:00:00,40.3511751643,12.8476312882,0.0,0.0248727087096,19.1011974705,8.3774736969,15.9659527314,15.9659527314
 11/10  10:00:00,58.0358542437,12.8448190514,0.0378421350729,0.0,34.3821554469,10.7710376103,0.196870080746,0.196870080746
 11/10  11:00:00,58.3475679497,12.8448190514,0.349555841102,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  12:00:00,58.99659056,12.8448190514,0.998578451401,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  13:00:00,59.7630575726,12.8448190514,1.76504546396,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  14:00:00,61.6181469993,12.8448190514,3.6201348907,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  15:00:00,62.9685210484,12.8448190514,4.97050893977,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  16:00:00,63.6357677649,12.8448190514,5.63775565624,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  17:00:00,61.3588998691,12.8448190514,3.36088776052,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  18:00:00,67.1127325922,12.8448190514,0.848720483554,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  19:00:00,54.0183895487,12.8448190514,0.411877879093,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  20:00:00,53.7958871318,12.8448190514,0.189375462222,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  21:00:00,48.6093859825,12.8448190514,0.0198957637423,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,20.6999063646,12.8532557618,0.0,0.436065238531,3.8202394941,3.5903458701,91.9759534783,91.9759534783
 11/11  10:00:00,20.4076104943,12.8532557618,0.0,0.143769368244,3.8202394941,3.5903458701,58.1039453557,58.1039453557
 11/11  11:00:00,35.3095886296,12.8462251698,0.0,0.00171374322321,15.2809579764,7.1806917402,32.1783933449,32.1783933449
 11/11  12:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,20.3119103629,20.3119103629
 11/11  13:00:00,45.3437511085,12.8448190514,0.0032394388438,0.0,22.9214369646,9.5742556536,3.48259212258,3.48259212258
 11/11  14:00:00,45.3497227712,12.8448190514,0.00921110155811,0.0,22.9214369646,9.5742556536,0.658821283835,0.658821283835
 11/11  15:00:00,45.3414880143,12.8448190514,0.000976344691154,0.0,22.9214369646,9.5742556536,0.0869740677524,0.0869740677524
 11/11  16:00:00,45.3454029831,12.8448190514,0.00489131350614,0.0,22.9214369646,9.5742556536,0.000956122250789,0.000956122250789
 11/11  17:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.255965814701,0.255965814701
 11/11  18:00:00,43.572468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,11.3784780139,11.3784780139
 11/11  19:00:00,33.5384258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,26.2154706354,26.2154706354
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,20.6082238516,12.8532557618,0.0,0.344382725615,3.8202394941,3.5903458701,75.0920543748,75.0920543748
 11/12  10:00:00,20.2554044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,33.80369664,33.80369664
 11/12  11:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,11.4194654989,11.4194654989
 11/12  12:00:00,35.4412988511,12.8448190514,0.134830083142,0.0,15.2809579764,7.1806917402,2.18740020924,2.18740020924
 11/12  13:00:00,46.292107315,12.8448190514,0.951595645396,0.0,22.9214369646,9.5742556536,0.027333212217,0.027333212217
 11/12  14:00:00,46.7736191554,12.8448190514,1.4331074858,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  15:00:00,47.0846956507,12.8448190514,1.7441839811,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  16:00:00,47.0742205116,12.8448190514,1.73370884197,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  17:00:00,46.5485667587,12.8448190514,1.20805508911,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  18:00:00,43.9489634877,12.8448190514,0.376494719736,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  19:00:00,33.5546843029,12.8448190514,0.0162584365253,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,26.0181132904,12.8532557618,0.0,0.595173868089,1.91011974705,2.3935639134,87.5470264131,87.5470264131
 11/13  08:00:00,25.7146541912,12.8532557618,0.0,0.433791614425,7.6404789882,4.7871278268,61.0029820842,61.0029820842
 11/13  09:00:00,40.4192829353,12.850443525,0.0,0.0901682429101,19.1011974705,8.3774736969,32.1229671639,32.1229671639
 11/13  10:00:00,58.0053893783,12.8448190514,0.00737726969747,0.0,34.3821554469,10.7710376103,3.14811957197,3.14811957197
 11/13  11:00:00,58.5650356896,12.8448190514,0.567023580977,0.0,34.3821554469,10.7710376103,0.175217165259,0.175217165259
 11/13  12:00:00,59.7681720799,12.8448190514,1.77015997125,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  13:00:00,61.465639169,12.8448190514,3.4676270604,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  14:00:00,65.8503742989,12.8448190514,7.85236219034,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  15:00:00,68.0972814613,12.8448190514,10.0992693527,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  16:00:00,69.0191835972,12.8448190514,11.0211714886,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  17:00:00,67.0402414747,12.8448190514,9.04222936613,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  18:00:00,71.6884121608,12.8448190514,5.42440005223,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  19:00:00,56.4179549311,12.8448190514,2.81144326147,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  20:00:00,54.2818496896,12.8448190514,0.675338019977,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  21:00:00,48.966962994,12.8448190514,0.377472775241,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,25.7032702364,12.8532557618,0.0,0.280330814157,1.91011974705,2.3935639134,48.4478575991,48.4478575991
 11/14  08:00:00,25.5386742251,12.8532557618,0.0,0.257811648316,7.6404789882,4.7871278268,38.3794899215,38.3794899215
 11/14  09:00:00,40.3541858178,12.8476312882,0.0,0.0278833621664,19.1011974705,8.3774736969,22.0315499504,22.0315499504
 11/14  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,2.5571242547,2.5571242547
 11/14  11:00:00,58.2358210531,12.8448190514,0.237808944477,0.0,34.3821554469,10.7710376103,0.214427970537,0.214427970537
 11/14  12:00:00,58.6495188075,12.8448190514,0.651506698858,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  13:00:00,59.1032799411,12.8448190514,1.10526783247,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  14:00:00,59.4374355733,12.8448190514,1.43942346474,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  15:00:00,59.7194300864,12.8448190514,1.72141797781,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  16:00:00,59.6225381293,12.8448190514,1.62452602072,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  17:00:00,58.955484334,12.8448190514,0.957472225434,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  18:00:00,66.6115319,12.8448190514,0.347519791401,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  19:00:00,53.6779258673,12.8448190514,0.0714141977106,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  20:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  21:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,1.60623019374,1.60623019374
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,26.2549200203,12.8532557618,0.0,0.831980598065,1.91011974705,2.3935639134,120.551091277,120.551091277
 11/15  08:00:00,25.8993957407,12.8532557618,0.0,0.618533163858,7.6404789882,4.7871278268,88.466756924,88.466756924
 11/15  09:00:00,40.5749250152,12.8532557618,0.0,0.242998086011,19.1011974705,8.3774736969,63.2909151676,63.2909151676
 11/15  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,30.8045964509,30.8045964509
 11/15  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,14.538213016,14.538213016
 11/15  12:00:00,58.1536378117,12.8448190514,0.155625703129,0.0,34.3821554469,10.7710376103,2.76884544215,2.76884544215
 11/15  13:00:00,58.4875463904,12.8448190514,0.489534281808,0.0,34.3821554469,10.7710376103,0.935471333776,0.935471333776
 11/15  14:00:00,58.9359140534,12.8448190514,0.937901944779,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  15:00:00,59.1041361357,12.8448190514,1.10612402711,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  16:00:00,59.0586772454,12.8448190514,1.06066513677,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  17:00:00,58.5425441186,12.8448190514,0.544532010016,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  18:00:00,66.3828831526,12.8448190514,0.118871044018,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.693173413473,0.693173413473
 11/15  20:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,7.46919209755,7.46919209755
 11/15  21:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,12.9234771878,12.9234771878
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,26.2496163497,12.8532557618,0.0,0.826676927401,1.91011974705,2.3935639134,118.498376496,118.498376496
 11/16  08:00:00,25.9289445087,12.8532557618,0.0,0.648081931925,7.6404789882,4.7871278268,93.4000765698,93.4000765698
 11/16  09:00:00,40.6169822923,12.8532557618,0.0,0.285055363107,19.1011974705,8.3774736969,68.7230273176,68.7230273176
 11/16  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,27.3522261446,27.3522261446
 11/16  11:00:00,58.0627018781,12.8448190514,0.0646897694955,0.0,34.3821554469,10.7710376103,4.86385077331,4.86385077331
 11/16  12:00:00,58.5145453572,12.8448190514,0.516533248611,0.0,34.3821554469,10.7710376103,0.920873453482,0.920873453482
 11/16  13:00:00,59.0466975337,12.8448190514,1.04868542506,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  14:00:00,59.4023494146,12.8448190514,1.40433730594,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  15:00:00,59.4764520634,12.8448190514,1.47843995483,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  16:00:00,59.3653709738,12.8448190514,1.36735886522,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  17:00:00,58.7979114993,12.8448190514,0.799899390653,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  18:00:00,66.5364657246,12.8448190514,0.272453616038,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  19:00:00,53.6303243306,12.8448190514,0.0238126610383,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  20:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,0.824712828112,0.824712828112
 11/16  21:00:00,48.5894902188,12.8448190514,0.0,0.0,19.1011974705,8.3774736969,8.25044076303,8.25044076303
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,26.1552347862,12.8532557618,0.0,0.732295363896,1.91011974705,2.3935639134,103.17552024,103.17552024
 11/17  08:00:00,25.8361100576,12.8532557618,0.0,0.55524748077,7.6404789882,4.7871278268,77.9817031126,77.9817031126
 11/17  09:00:00,40.4987912174,12.8518496434,0.0,0.168270406587,19.1011974705,8.3774736969,50.3632077354,50.3632077354
 11/17  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,15.0024713916,15.0024713916
 11/17  11:00:00,58.1784298112,12.8448190514,0.180417702593,0.0,34.3821554469,10.7710376103,2.13945045399,2.13945045399
 11/17  12:00:00,59.0994740117,12.8448190514,1.10146190307,0.0,34.3821554469,10.7710376103,0.0338133247246,0.0338133247246
 11/17  13:00:00,59.9943283798,12.8448190514,1.99631627122,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  14:00:00,61.2438507033,12.8448190514,3.24583859471,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  15:00:00,63.1124647061,12.8448190514,5.11445259752,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  16:00:00,64.2440149799,12.8448190514,6.24600287132,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  17:00:00,62.4896184222,12.8448190514,4.4916063136,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  18:00:00,67.3358871281,12.8448190514,1.07187501946,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  19:00:00,53.9618579663,12.8448190514,0.355346296687,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  20:00:00,53.7459948171,12.8448190514,0.139483147468,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  21:00:00,48.5943871928,12.8448190514,0.00489697402847,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,24.9663228369,12.8532557618,0.0,0.141774393005,1.91011974705,1.79517293505,23.8824246206,23.8824246206
 11/18  08:00:00,20.3753568638,12.8532557618,0.0,0.111515737776,3.8202394941,3.5903458701,13.9382098941,13.9382098941
 11/18  09:00:00,30.2923843713,12.8462251698,0.0,0.00153093567539,11.4607184823,5.9839097835,4.39666771955,4.39666771955
 11/18  10:00:00,45.4727707975,12.8448190514,0.132259127937,0.0,22.9214369646,9.5742556536,0.103620502916,0.103620502916
 11/18  11:00:00,59.0721053416,12.8448190514,1.074093233,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  12:00:00,60.3577953188,12.8448190514,2.35978321017,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  13:00:00,63.7293994211,12.8448190514,5.73138731253,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  14:00:00,65.724013169,12.8448190514,7.72600106038,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  15:00:00,65.4542117822,12.8448190514,7.45619967362,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  16:00:00,64.2570785167,12.8448190514,6.25906640812,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  17:00:00,64.9283183808,12.8448190514,5.55263960551,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  18:00:00,70.21977356,12.8448190514,3.9557614514,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  19:00:00,49.2389799639,12.8448190514,0.649489745105,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/18  20:00:00,38.9086388105,12.8448190514,0.3531914933,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/18  21:00:00,38.7646897632,12.8448190514,0.209242446001,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/18  22:00:00,28.5214044156,12.8448190514,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,20.8575115394,12.8532557618,0.0,0.593670413399,3.8202394941,3.5903458701,96.9807833649,96.9807833649
 11/19  10:00:00,20.4450743032,12.8532557618,0.0,0.181233177207,3.8202394941,3.5903458701,70.2745163494,70.2745163494
 11/19  11:00:00,35.3079532495,12.8462251698,0.0,7.83630763204e-05,15.2809579764,7.1806917402,54.42854654,54.42854654
 11/19  12:00:00,35.3117050932,12.8462251698,0.0,0.00383020681976,15.2809579764,7.1806917402,49.0722250572,49.0722250572
 11/19  13:00:00,45.482135852,12.8532557618,0.0,0.133187471982,22.9214369646,9.5742556536,39.6049437242,39.6049437242
 11/19  14:00:00,45.5381686365,12.8532557618,0.0,0.189220256468,22.9214369646,9.5742556536,37.6309742296,37.6309742296
 11/19  15:00:00,45.5621460712,12.8532557618,0.0,0.213197691183,22.9214369646,9.5742556536,36.7515521127,36.7515521127
 11/19  16:00:00,45.5227708669,12.8532557618,0.0,0.173822486927,22.9214369646,9.5742556536,35.6799970042,35.6799970042
 11/19  17:00:00,46.9356870323,12.8532557618,0.0,0.209071985571,22.9214369646,9.5742556536,38.7412163287,38.7412163287
 11/19  18:00:00,43.6557933809,12.8532557618,0.0,0.074887902461,15.2809579764,7.1806917402,58.228995932,58.228995932
 11/19  19:00:00,33.6770955653,12.8532557618,0.0,0.130232988491,7.6404789882,4.7871278268,63.4139792774,63.4139792774
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,26.9852612001,12.8532557618,0.0,1.56232177788,1.91011974705,2.3935639134,189.521992793,189.521992793
 11/20  08:00:00,27.8251738392,12.8532557618,0.0,1.16664459571,7.6404789882,4.7871278268,149.263964193,149.263964193
 11/20  09:00:00,40.9989905288,12.8532557618,0.0,0.667063599558,19.1011974705,8.3774736969,117.842087077,117.842087077
 11/20  10:00:00,58.1240124299,12.850443525,0.0,0.120375847646,34.3821554469,10.7710376103,71.5766187582,71.5766187582
 11/20  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,45.7517626382,45.7517626382
 11/20  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,25.2375959765,25.2375959765
 11/20  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,13.6637480999,13.6637480999
 11/20  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,8.36116090993,8.36116090993
 11/20  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,5.50092831087,5.50092831087
 11/20  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,2.58785733617,2.58785733617
 11/20  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,2.8998954397,2.8998954397
 11/20  18:00:00,66.3057100536,12.850443525,0.0,0.036073471417,34.3821554469,10.7710376103,15.579987342,15.579987342
 11/20  19:00:00,53.7720852159,12.8532557618,0.0,0.157136835927,22.9214369646,9.5742556536,24.6518044781,24.6518044781
 11/20  20:00:00,53.8845681259,12.8532557618,0.0,0.269619745896,22.9214369646,9.5742556536,37.8132101771,37.8132101771
 11/20  21:00:00,48.9347977189,12.8532557618,0.0,0.336870789634,19.1011974705,8.3774736969,46.3454952623,46.3454952623
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,26.4870098456,12.8532557618,0.0,1.06407042334,1.91011974705,2.3935639134,131.388117706,131.388117706
 11/21  08:00:00,27.3944896113,12.8532557618,0.0,0.735960367827,7.6404789882,4.7871278268,92.7192524346,92.7192524346
 11/21  09:00:00,40.6565396079,12.8532557618,0.0,0.324612678725,19.1011974705,8.3774736969,69.4410469804,69.4410469804
 11/21  10:00:00,58.0072344409,12.8462251698,0.0,0.00781621385851,34.3821554469,10.7710376103,33.654262689,33.654262689
 11/21  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,13.8411729137,13.8411729137
 11/21  12:00:00,58.1160448034,12.8448190514,0.118032694786,0.0,34.3821554469,10.7710376103,3.43288354202,3.43288354202
 11/21  13:00:00,58.4192885435,12.8448190514,0.421276434916,0.0,34.3821554469,10.7710376103,1.70537172018,1.70537172018
 11/21  14:00:00,58.7263917088,12.8448190514,0.728379600235,0.0,34.3821554469,10.7710376103,0.42066042458,0.42066042458
 11/21  15:00:00,58.8988490463,12.8448190514,0.900836937698,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  16:00:00,58.9181839325,12.8448190514,0.920171823942,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  17:00:00,59.872542911,12.8448190514,0.496864135682,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  18:00:00,66.3289344453,12.8448190514,0.0649223366745,0.0,34.3821554469,10.7710376103,0.0825697030784,0.0825697030784
 11/21  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,2.3312219597,2.3312219597
 11/21  20:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,12.1158960873,12.1158960873
 11/21  21:00:00,48.6230630431,12.8518496434,0.0,0.0265422322572,19.1011974705,8.3774736969,17.0231818423,17.0231818423
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,26.3646678975,12.8532557618,0.0,0.941728475203,1.91011974705,2.3935639134,128.623030822,128.623030822
 11/22  08:00:00,27.3710537397,12.8532557618,0.0,0.712524496196,7.6404789882,4.7871278268,98.1842076943,98.1842076943
 11/22  09:00:00,40.6442383688,12.8532557618,0.0,0.312311439554,19.1011974705,8.3774736969,70.095977005,70.095977005
 11/22  10:00:00,58.0056653372,12.8462251698,0.0,0.00624711016305,34.3821554469,10.7710376103,40.1079627551,40.1079627551
 11/22  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.9465786405,20.9465786405
 11/22  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,4.11907064487,4.11907064487
 11/22  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,3.08160673898,3.08160673898
 11/22  14:00:00,58.0253520969,12.8490374066,0.0,0.0231216331286,34.3821554469,10.7710376103,5.92338552049,5.92338552049
 11/22  15:00:00,58.0879060777,12.8532557618,0.0,0.0814572586393,34.3821554469,10.7710376103,8.91618285166,8.91618285166
 11/22  16:00:00,58.0592140746,12.8532557618,0.0,0.0527652555665,34.3821554469,10.7710376103,5.66725749242,5.66725749242
 11/22  17:00:00,59.4078244781,12.8532557618,0.0,0.0237089923887,34.3821554469,10.7710376103,4.47945300682,4.47945300682
 11/22  18:00:00,66.3582457123,12.8532557618,0.0,0.0857968932704,34.3821554469,10.7710376103,7.00778468897,7.00778468897
 11/22  19:00:00,53.7432012137,12.8532557618,0.0,0.128252833674,22.9214369646,9.5742556536,11.0761991736,11.0761991736
 11/22  20:00:00,53.7744240862,12.8532557618,0.0,0.159475706183,22.9214369646,9.5742556536,13.9331159243,13.9331159243
 11/22  21:00:00,48.7527535433,12.8532557618,0.0,0.154826614078,19.1011974705,8.3774736969,11.1479025197,11.1479025197
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,21.1557765327,12.8532557618,0.0,0.891935406695,3.8202394941,3.5903458701,105.60502741,105.60502741
 11/23  10:00:00,20.9958117513,12.8532557618,0.0,0.731970625316,3.8202394941,3.5903458701,90.5242474943,90.5242474943
 11/23  11:00:00,36.0169309474,12.8532557618,0.0,0.702025468985,15.2809579764,7.1806917402,86.1040041943,86.1040041943
 11/23  12:00:00,35.9756718256,12.8532557618,0.0,0.660766347179,15.2809579764,7.1806917402,81.9820532315,81.9820532315
 11/23  13:00:00,45.9419668397,12.8532557618,0.0,0.593018459642,22.9214369646,9.5742556536,68.6234072506,68.6234072506
 11/23  14:00:00,45.8943527693,12.8532557618,0.0,0.545404389257,22.9214369646,9.5742556536,62.9951249598,62.9951249598
 11/23  15:00:00,45.7824627965,12.8532557618,0.0,0.433514416436,22.9214369646,9.5742556536,55.3671344527,55.3671344527
 11/23  16:00:00,45.7812862575,12.8532557618,0.0,0.432337877457,22.9214369646,9.5742556536,52.2573068632,52.2573068632
 11/23  17:00:00,47.2019296097,12.8532557618,0.0,0.475314563019,22.9214369646,9.5742556536,51.7370658132,51.7370658132
 11/23  18:00:00,43.8522633728,12.8532557618,0.0,0.271357894336,15.2809579764,7.1806917402,71.6632136905,71.6632136905
 11/23  19:00:00,33.8768597219,12.8532557618,0.0,0.32999714503,7.6404789882,4.7871278268,83.4390551916,83.4390551916
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5710897789,0.00140611840232,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5971052997,0.00843671041389,0.0,0.0189849287975,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.6272330205,0.00843671041389,0.0,0.0491126496761,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.6721227407,0.0318316451099,0.0,0.0706074351716,1.91011974705,2.3935639134,0.696033608855,0.696033608855
 11/24  07:00:00,27.0466574952,12.8532557618,0.0,1.6237180729,1.91011974705,2.3935639134,185.008588764,185.008588764
 11/24  08:00:00,27.8509632786,12.8532557618,0.0,1.19243403511,7.6404789882,4.7871278268,142.062622806,142.062622806
 11/24  09:00:00,41.0148215175,12.8532557618,0.0,0.682894588268,19.1011974705,8.3774736969,114.137018408,114.137018408
 11/24  10:00:00,58.1773296096,12.8532557618,0.0,0.170880790566,34.3821554469,10.7710376103,75.4964379461,75.4964379461
 11/24  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,56.1382432788,56.1382432788
 11/24  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,36.5613178065,36.5613178065
 11/24  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,24.1387127482,24.1387127482
 11/24  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,18.5709010838,18.5709010838
 11/24  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,12.5776187789,12.5776187789
 11/24  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,11.0547019684,11.0547019684
 11/24  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,15.1174039697,15.1174039697
 11/24  18:00:00,66.3277215597,12.850443525,0.0,0.0580849774681,34.3821554469,10.7710376103,29.2430533037,29.2430533037
 11/24  19:00:00,53.8374226837,12.8532557618,0.0,0.222474303722,22.9214369646,9.5742556536,37.9054507176,37.9054507176
 11/24  20:00:00,53.9891484386,12.8532557618,0.0,0.374200058547,22.9214369646,9.5742556536,56.7179956814,56.7179956814
 11/24  21:00:00,49.073889018,12.8532557618,0.0,0.47596208879,19.1011974705,8.3774736969,70.3224874757,70.3224874757
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,26.3579777607,12.8532557618,0.0,1.53342931681,1.91011974705,1.79517293505,194.637790643,194.637790643
 11/25  08:00:00,22.8069428515,12.8532557618,0.0,1.16543505885,3.8202394941,3.5903458701,157.974083177,157.974083177
 11/25  09:00:00,30.9594753956,12.8532557618,0.0,0.66159136793,11.4607184823,5.9839097835,130.948005809,130.948005809
 11/25  10:00:00,45.4903542427,12.8518496434,0.0,0.142811981068,22.9214369646,9.5742556536,88.8666639913,88.8666639913
 11/25  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,57.6928021718,57.6928021718
 11/25  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,34.9870922134,34.9870922134
 11/25  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,25.4024202574,25.4024202574
 11/25  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,21.5917146919,21.5917146919
 11/25  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,18.3954387871,18.3954387871
 11/25  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,15.5404584671,15.5404584671
 11/25  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,22.1887291512,22.1887291512
 11/25  18:00:00,66.3593419051,12.8518496434,0.0,0.0882992044487,34.3821554469,10.7710376103,39.7899422031,39.7899422031
 11/25  19:00:00,48.9430934349,12.8532557618,0.0,0.345166505678,19.1011974705,8.3774736969,65.8982384567,65.8982384567
 11/25  20:00:00,39.0261387165,12.8532557618,0.0,0.462254688846,11.4607184823,5.9839097835,79.1173558563,79.1173558563
 11/25  21:00:00,39.0889636473,12.8532557618,0.0,0.525079619693,11.4607184823,5.9839097835,84.9160061648,84.9160061648
 11/25  22:00:00,29.1126145542,12.8532557618,0.0,0.582773428131,3.8202394941,3.5903458701,94.610182315,94.610182315
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
