Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,21.4524924629,12.8532557618,0.0,1.18865133691,3.8202394941,3.5903458701,149.528113818,149.528113818
 11/26  10:00:00,20.9554674109,12.8532557618,0.0,0.691626284834,3.8202394941,3.5903458701,102.653055254,102.653055254
 11/26  11:00:00,35.6779915334,12.8532557618,0.0,0.363086055011,15.2809579764,7.1806917402,78.6206847559,78.6206847559
 11/26  12:00:00,35.3392246051,12.8476312882,0.0,0.0299436003381,15.2809579764,7.1806917402,57.0872205393,57.0872205393
 11/26  13:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,29.8133981634,29.8133981634
 11/26  14:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,20.3742233178,20.3742233178
 11/26  15:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,13.6139041383,13.6139041383
 11/26  16:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,11.6531064949,11.6531064949
 11/26  17:00:00,46.7181783363,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,14.5740380765,14.5740380765
 11/26  18:00:00,43.572468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,41.6651086654,41.6651086654
 11/26  19:00:00,33.561140693,12.850443525,0.0,0.0170903529363,7.6404789882,4.7871278268,57.9141023769,57.9141023769
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,26.4422885005,12.8532557618,0.0,1.01934907822,1.91011974705,2.3935639134,132.154638711,132.154638711
 11/27  08:00:00,27.374616668,12.8532557618,0.0,0.716087424508,7.6404789882,4.7871278268,99.6720266992,99.6720266992
 11/27  09:00:00,40.600536898,12.8532557618,0.0,0.268609968738,19.1011974705,8.3774736969,72.5549107818,72.5549107818
 11/27  10:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,37.5121382599,37.5121382599
 11/27  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,22.4434929831,22.4434929831
 11/27  12:00:00,58.0211597959,12.8448190514,0.0231476873002,0.0,34.3821554469,10.7710376103,9.2996567534,9.2996567534
 11/27  13:00:00,58.2131454872,12.8448190514,0.215133378592,0.0,34.3821554469,10.7710376103,3.81864378303,3.81864378303
 11/27  14:00:00,58.4318971858,12.8448190514,0.433885077178,0.0,34.3821554469,10.7710376103,2.00770077989,2.00770077989
 11/27  15:00:00,58.4181625792,12.8448190514,0.420150470621,0.0,34.3821554469,10.7710376103,1.45026417503,1.45026417503
 11/27  16:00:00,58.3360735316,12.8448190514,0.338061422956,0.0,34.3821554469,10.7710376103,1.24233139462,1.24233139462
 11/27  17:00:00,59.458789139,12.8448190514,0.0831103637416,0.0,34.3821554469,10.7710376103,1.62916789582,1.62916789582
 11/27  18:00:00,66.2640121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,2.92138211346,2.92138211346
 11/27  19:00:00,53.6065116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,15.1723580152,15.1723580152
 11/27  20:00:00,53.6829255083,12.8532557618,0.0,0.0679771283049,22.9214369646,9.5742556536,30.0059725204,30.0059725204
 11/27  21:00:00,48.7644754875,12.8532557618,0.0,0.166548558304,19.1011974705,8.3774736969,35.9902592876,35.9902592876
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,26.409782569,12.8532557618,0.0,0.986843146695,1.91011974705,2.3935639134,132.600918073,132.600918073
 11/28  08:00:00,27.4354522192,12.8532557618,0.0,0.776922975706,7.6404789882,4.7871278268,102.581242443,102.581242443
 11/28  09:00:00,40.9328056286,12.8532557618,0.0,0.600878699332,19.1011974705,8.3774736969,82.1128340621,82.1128340621
 11/28  10:00:00,58.1791117135,12.8518496434,0.0,0.174069012919,34.3821554469,10.7710376103,53.0064895174,53.0064895174
 11/28  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,40.7923984799,40.7923984799
 11/28  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,24.5351839338,24.5351839338
 11/28  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,14.8119816272,14.8119816272
 11/28  14:00:00,58.0167442358,12.8448190514,0.0187321272121,0.0,34.3821554469,10.7710376103,9.88532710493,9.88532710493
 11/28  15:00:00,58.0324744518,12.8448190514,0.0344623431628,0.0,34.3821554469,10.7710376103,6.92583132996,6.92583132996
 11/28  16:00:00,58.0130813671,12.8448190514,0.0150692585266,0.0,34.3821554469,10.7710376103,4.90492537337,4.90492537337
 11/28  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,10.0547773614,10.0547773614
 11/28  18:00:00,66.2640121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,22.4671092167,22.4671092167
 11/28  19:00:00,53.7375123181,12.8532557618,0.0,0.122563938058,22.9214369646,9.5742556536,35.4214765038,35.4214765038
 11/28  20:00:00,53.872551593,12.8532557618,0.0,0.25760321298,22.9214369646,9.5742556536,45.5198006732,45.5198006732
 11/28  21:00:00,48.952569762,12.8532557618,0.0,0.354642832775,19.1011974705,8.3774736969,56.7429684999,56.7429684999
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,26.7000819317,12.8532557618,0.0,1.27714250942,1.91011974705,2.3935639134,164.228166671,164.228166671
 11/29  08:00:00,28.9347143697,12.8532557618,0.0,0.898518459593,7.6404789882,4.7871278268,122.803658964,122.803658964
 11/29  09:00:00,40.8008418492,12.8532557618,0.0,0.468914919987,19.1011974705,8.3774736969,96.5725708488,96.5725708488
 11/29  10:00:00,58.0653364218,12.8490374066,0.0,0.0631059580225,34.3821554469,10.7710376103,62.6783790197,62.6783790197
 11/29  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,45.3934790563,45.3934790563
 11/29  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,30.638370683,30.638370683
 11/29  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,22.0171521746,22.0171521746
 11/29  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,14.1216833681,14.1216833681
 11/29  15:00:00,58.0182775622,12.8448190514,0.0202654536394,0.0,34.3821554469,10.7710376103,8.93398360489,8.93398360489
 11/29  16:00:00,58.0332598948,12.8448190514,0.0352477861724,0.0,34.3821554469,10.7710376103,4.09605292662,4.09605292662
 11/29  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,9.44723533138,9.44723533138
 11/29  18:00:00,66.2640121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.6379573092,20.6379573092
 11/29  19:00:00,53.7099439097,12.8518496434,0.0,0.0964016480693,22.9214369646,9.5742556536,34.2227659092,34.2227659092
 11/29  20:00:00,53.8850630481,12.8532557618,0.0,0.270114668036,22.9214369646,9.5742556536,49.6054584225,49.6054584225
 11/29  21:00:00,48.9600262728,12.8532557618,0.0,0.36209934357,19.1011974705,8.3774736969,59.783096667,59.783096667
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,26.6917315957,12.8532557618,0.0,1.26879217347,1.91011974705,2.3935639134,166.358897023,166.358897023
 11/30  08:00:00,28.9969508092,12.8532557618,0.0,0.960754899013,7.6404789882,4.7871278268,126.417862757,126.417862757
 11/30  09:00:00,41.1398478698,12.8532557618,0.0,0.807920940536,19.1011974705,8.3774736969,108.498958054,108.498958054
 11/30  10:00:00,58.548268032,12.8532557618,0.0,0.541819212994,34.3821554469,10.7710376103,77.8202113726,77.8202113726
 11/30  11:00:00,58.3623213389,12.8532557618,0.0,0.35587251991,34.3821554469,10.7710376103,58.2515160577,58.2515160577
 11/30  12:00:00,58.1802598746,12.8532557618,0.0,0.173811055569,34.3821554469,10.7710376103,40.6939335662,40.6939335662
 11/30  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,27.1158831121,27.1158831121
 11/30  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,17.002907672,17.002907672
 11/30  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,12.6446265001,12.6446265001
 11/30  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,10.8355160813,10.8355160813
 11/30  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,19.1606254113,19.1606254113
 11/30  18:00:00,66.4059729647,12.8532557618,0.0,0.133524145652,34.3821554469,10.7710376103,28.6420080575,28.6420080575
 11/30  19:00:00,53.8585033834,12.8532557618,0.0,0.243555003362,22.9214369646,9.5742556536,33.1804528822,33.1804528822
 11/30  20:00:00,53.9463089107,12.8532557618,0.0,0.331360530717,22.9214369646,9.5742556536,43.5906435509,43.5906435509
 11/30  21:00:00,48.997897009,12.8532557618,0.0,0.399970079752,19.1011974705,8.3774736969,52.659224776,52.659224776
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5787855678,0.00421835520695,0.0,0.00488355216267,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,27.123904843,12.8532557618,0.0,1.70096542072,1.91011974705,2.3935639134,211.227495537,211.227495537
 12/01  08:00:00,29.3385498075,12.8532557618,0.0,1.30235389733,7.6404789882,4.7871278268,176.289008239,176.289008239
 12/01  09:00:00,41.1608072856,12.8532557618,0.0,0.828880356383,19.1011974705,8.3774736969,153.678853622,153.678853622
 12/01  10:00:00,58.4048516889,12.8532557618,0.0,0.398402869865,34.3821554469,10.7710376103,126.035098739,126.035098739
 12/01  11:00:00,58.1046091216,12.8518496434,0.0,0.0995664210261,34.3821554469,10.7710376103,109.993351473,109.993351473
 12/01  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,90.7804770519,90.7804770519
 12/01  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,76.1486590708,76.1486590708
 12/01  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,65.3807180989,65.3807180989
 12/01  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,60.3398604498,60.3398604498
 12/01  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,55.4863255506,55.4863255506
 12/01  17:00:00,59.4378581218,12.8490374066,0.0,0.0579609913094,34.3821554469,10.7710376103,61.789726907,61.789726907
 12/01  18:00:00,66.6480563114,12.8532557618,0.0,0.375607492334,34.3821554469,10.7710376103,71.5725432014,71.5725432014
 12/01  19:00:00,54.1193880666,12.8532557618,0.0,0.504439686575,22.9214369646,9.5742556536,80.3425027614,80.3425027614
 12/01  20:00:00,54.2263633853,12.8532557618,0.0,0.611415005304,22.9214369646,9.5742556536,93.7001610492,93.7001610492
 12/01  21:00:00,49.2601645072,12.8532557618,0.0,0.662237578021,19.1011974705,8.3774736969,100.424409933,100.424409933
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9876669863,0.00562447360926,0.0,0.0107498305588,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,12.1737717196,0.141052013659,0.0,0.0614270238741,1.91011974705,1.79517293505,4.00053765707,4.00053765707
 12/02  07:00:00,26.4746392609,12.8532557618,0.0,1.65009081693,1.91011974705,1.79517293505,208.95854304,208.95854304
 12/02  08:00:00,24.1905788496,12.8532557618,0.0,1.17140439028,3.8202394941,3.5903458701,161.122563384,161.122563384
 12/02  09:00:00,30.9806160528,12.8532557618,0.0,0.682732025173,11.4607184823,5.9839097835,135.35172169,135.35172169
 12/02  10:00:00,45.5645018323,12.8532557618,0.0,0.215553452278,22.9214369646,9.5742556536,97.9085164613,97.9085164613
 12/02  11:00:00,57.999418227,12.8462251698,0.0,0.0,34.3821554469,10.7710376103,71.8564674623,71.8564674623
 12/02  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,50.4998663434,50.4998663434
 12/02  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,37.5853962377,37.5853962377
 12/02  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,28.4824144636,28.4824144636
 12/02  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,21.0975216954,21.0975216954
 12/02  16:00:00,57.9997642943,12.8462251698,0.0,0.000346067286159,34.3821554469,10.7710376103,23.9400205295,23.9400205295
 12/02  17:00:00,59.4639848684,12.8532557618,0.0,0.0798693827269,34.3821554469,10.7710376103,32.7326709621,32.7326709621
 12/02  18:00:00,66.5406733578,12.8532557618,0.0,0.268224538801,34.3821554469,10.7710376103,45.1937425208,45.1937425208
 12/02  19:00:00,49.0164567229,12.8532557618,0.0,0.418529793687,19.1011974705,8.3774736969,67.5885402874,67.5885402874
 12/02  20:00:00,39.0610472169,12.8532557618,0.0,0.497163189313,11.4607184823,5.9839097835,78.5618959354,78.5618959354
 12/02  21:00:00,39.1160968026,12.8532557618,0.0,0.552212774952,11.4607184823,5.9839097835,84.3447562069,84.3447562069
 12/02  22:00:00,29.1607997665,12.8532557618,0.0,0.630958640459,3.8202394941,3.5903458701,97.5392154742,97.5392154742
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,11.9824199542,0.00421835520695,0.0,0.00690891690596,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,6.50806702253,0.0289106983721,0.0,0.0185303087247,1.91011974705,1.79517293505,0.692018987426,0.692018987426
 12/03  09:00:00,21.6609389469,12.8532557618,0.0,1.39709782088,3.8202394941,3.5903458701,200.060738644,200.060738644
 12/03  10:00:00,20.9114349315,12.8532557618,0.0,0.647593805493,3.8202394941,3.5903458701,153.053557992,153.053557992
 12/03  11:00:00,35.5439724099,12.8532557618,0.0,0.229066931456,15.2809579764,7.1806917402,124.399908913,124.399908913
 12/03  12:00:00,35.3221557917,12.8476312882,0.0,0.0128747868475,15.2809579764,7.1806917402,107.576739298,107.576739298
 12/03  13:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,85.6853242944,85.6853242944
 12/03  14:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,76.6189598231,76.6189598231
 12/03  15:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,69.0466099974,69.0466099974
 12/03  16:00:00,45.3405116696,12.8448190514,0.0,0.0,22.9214369646,9.5742556536,64.4031113957,64.4031113957
 12/03  17:00:00,46.8358483257,12.850443525,0.0,0.112045515839,22.9214369646,9.5742556536,68.3558023497,68.3558023497
 12/03  18:00:00,43.6790157402,12.8532557618,0.0,0.0981102617428,15.2809579764,7.1806917402,100.075563673,100.075563673
 12/03  19:00:00,33.7602888535,12.8532557618,0.0,0.213426276685,7.6404789882,4.7871278268,115.715503912,115.715503912
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.6578320936,0.075851036963,0.0,0.0122973961759,1.91011974705,2.3935639134,2.07965790078,2.07965790078
 12/04  05:00:00,12.7428144975,0.112388956935,0.0,0.0607418801242,1.91011974705,2.3935639134,3.12209358025,3.12209358025
 12/04  06:00:00,12.844509103,0.184124704422,0.0,0.0907007380814,1.91011974705,2.3935639134,5.12556789711,5.12556789711
 12/04  07:00:00,27.1079959867,12.8532557618,0.0,1.68505656442,1.91011974705,2.3935639134,215.037100134,215.037100134
 12/04  08:00:00,29.2738029064,12.8532557618,0.0,1.23760699627,7.6404789882,4.7871278268,168.241981258,168.241981258
 12/04  09:00:00,41.2530947803,12.8532557618,0.0,0.921167851088,19.1011974705,8.3774736969,143.411145444,143.411145444
 12/04  10:00:00,58.6524391002,12.8532557618,0.0,0.64599028119,34.3821554469,10.7710376103,111.307142021,111.307142021
 12/04  11:00:00,58.1888580971,12.8532557618,0.0,0.182409278065,34.3821554469,10.7710376103,87.2179166232,87.2179166232
 12/04  12:00:00,58.3055538319,12.8532557618,0.0,0.299105012886,34.3821554469,10.7710376103,68.8129122929,68.8129122929
 12/04  13:00:00,58.3898907111,12.8532557618,0.0,0.383441892123,34.3821554469,10.7710376103,56.6339698306,56.6339698306
 12/04  14:00:00,58.3582108589,12.8532557618,0.0,0.351762039891,34.3821554469,10.7710376103,45.3712277949,45.3712277949
 12/04  15:00:00,58.3688046023,12.8532557618,0.0,0.36235578327,34.3821554469,10.7710376103,43.7069158538,43.7069158538
 12/04  16:00:00,58.3802946818,12.8532557618,0.0,0.373845862768,34.3821554469,10.7710376103,41.5530515435,41.5530515435
 12/04  17:00:00,59.8006937906,12.8532557618,0.0,0.416578304898,34.3821554469,10.7710376103,45.8730070654,45.8730070654
 12/04  18:00:00,66.7359732305,12.8532557618,0.0,0.463524411483,34.3821554469,10.7710376103,52.3557551774,52.3557551774
 12/04  19:00:00,54.1020501122,12.8532557618,0.0,0.487101732178,22.9214369646,9.5742556536,56.0990935324,56.0990935324
 12/04  20:00:00,54.1471076838,12.8532557618,0.0,0.532159303769,22.9214369646,9.5742556536,62.3873718263,62.3873718263
 12/04  21:00:00,49.1524540339,12.8532557618,0.0,0.554527104707,19.1011974705,8.3774736969,65.2970436267,65.2970436267
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5748037081,0.00281223680463,0.0,0.00230781081461,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.6334208731,0.0201532572745,0.0,0.0435839554183,1.91011974705,2.3935639134,0.351492994521,0.351492994521
 12/05  06:00:00,12.6946473407,0.0455178531521,0.0,0.0794458270689,1.91011974705,2.3935639134,1.10102577459,1.10102577459
 12/05  07:00:00,27.112406365,12.8532557618,0.0,1.68946694277,1.91011974705,2.3935639134,202.237506406,202.237506406
 12/05  08:00:00,29.2829311079,12.8532557618,0.0,1.2467351977,7.6404789882,4.7871278268,159.487725102,159.487725102
 12/05  09:00:00,41.0745842549,12.8532557618,0.0,0.742657325679,19.1011974705,8.3774736969,134.661201387,134.661201387
 12/05  10:00:00,58.2896104875,12.8532557618,0.0,0.283161668517,34.3821554469,10.7710376103,105.422370164,105.422370164
 12/05  11:00:00,58.022751166,12.8476312882,0.0,0.0219268205617,34.3821554469,10.7710376103,90.3219473402,90.3219473402
 12/05  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,70.4073875616,70.4073875616
 12/05  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,58.565291036,58.565291036
 12/05  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,49.3022179528,49.3022179528
 12/05  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,41.6475255715,41.6475255715
 12/05  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,36.9603206699,36.9603206699
 12/05  17:00:00,59.4264588132,12.8490374066,0.0,0.0465616827058,34.3821554469,10.7710376103,44.28638932,44.28638932
 12/05  18:00:00,66.6193281772,12.8532557618,0.0,0.346879358226,34.3821554469,10.7710376103,61.8140061802,61.8140061802
 12/05  19:00:00,54.0844173736,12.8532557618,0.0,0.469468993534,22.9214369646,9.5742556536,71.7399236934,71.7399236934
 12/05  20:00:00,54.1708335435,12.8532557618,0.0,0.555885163432,22.9214369646,9.5742556536,82.3758947722,82.3758947722
 12/05  21:00:00,49.1890516601,12.8532557618,0.0,0.591124730882,19.1011974705,8.3774736969,86.8806149826,86.8806149826
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,26.9249954937,12.8532557618,0.0,1.50205607144,1.91011974705,2.3935639134,189.049974709,189.049974709
 12/06  08:00:00,29.1777433355,12.8532557618,0.0,1.14154742532,7.6404789882,4.7871278268,152.481974438,152.481974438
 12/06  09:00:00,41.0402836923,12.8532557618,0.0,0.708356763042,19.1011974705,8.3774736969,120.033935446,120.033935446
 12/06  10:00:00,58.2434384813,12.8532557618,0.0,0.236989662266,34.3821554469,10.7710376103,80.7633544818,80.7633544818
 12/06  11:00:00,58.0038820518,12.8462251698,0.0,0.00446382479368,34.3821554469,10.7710376103,61.6433107311,61.6433107311
 12/06  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,43.1346017746,43.1346017746
 12/06  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,32.9639347951,32.9639347951
 12/06  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,24.5841659183,24.5841659183
 12/06  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,22.7671449492,22.7671449492
 12/06  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.3591048864,20.3591048864
 12/06  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,24.1930127914,24.1930127914
 12/06  18:00:00,66.3949240246,12.8532557618,0.0,0.122475205629,34.3821554469,10.7710376103,37.4554899839,37.4554899839
 12/06  19:00:00,53.8890894229,12.8532557618,0.0,0.274141042891,22.9214369646,9.5742556536,47.0388180057,47.0388180057
 12/06  20:00:00,53.963364727,12.8532557618,0.0,0.348416346946,22.9214369646,9.5742556536,54.223270113,54.223270113
 12/06  21:00:00,48.9860476094,12.8532557618,0.0,0.38812068017,19.1011974705,8.3774736969,58.2586311823,58.2586311823
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,26.8359240338,12.8532557618,0.0,1.41298461149,1.91011974705,2.3935639134,182.028105637,182.028105637
 12/07  08:00:00,29.0699055843,12.8532557618,0.0,1.03370967415,7.6404789882,4.7871278268,142.332161284,142.332161284
 12/07  09:00:00,40.9273463356,12.8532557618,0.0,0.595419406406,19.1011974705,8.3774736969,116.947104773,116.947104773
 12/07  10:00:00,58.144551782,12.8518496434,0.0,0.139509081344,34.3821554469,10.7710376103,82.9013752674,82.9013752674
 12/07  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,63.5431222117,63.5431222117
 12/07  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,39.7331548508,39.7331548508
 12/07  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,26.3012030175,26.3012030175
 12/07  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,17.9678747358,17.9678747358
 12/07  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,13.3325065738,13.3325065738
 12/07  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,8.427205443,8.427205443
 12/07  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,14.1207839323,14.1207839323
 12/07  18:00:00,66.2747510768,12.8476312882,0.0,0.00792673143608,34.3821554469,10.7710376103,28.7220704799,28.7220704799
 12/07  19:00:00,53.7744694082,12.8532557618,0.0,0.159521028217,22.9214369646,9.5742556536,39.8356033953,39.8356033953
 12/07  20:00:00,53.8988547695,12.8532557618,0.0,0.283906389458,22.9214369646,9.5742556536,50.1083495452,50.1083495452
 12/07  21:00:00,48.9570955784,12.8532557618,0.0,0.359168649152,19.1011974705,8.3774736969,58.3456763783,58.3456763783
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,26.8432362148,12.8532557618,0.0,1.42029679258,1.91011974705,2.3935639134,183.469241347,183.469241347
 12/08  08:00:00,29.0824926351,12.8532557618,0.0,1.04629672495,7.6404789882,4.7871278268,144.730022251,144.730022251
 12/08  09:00:00,40.9455642768,12.8532557618,0.0,0.613637347545,19.1011974705,8.3774736969,121.033266784,121.033266784
 12/08  10:00:00,58.161563705,12.8532557618,0.0,0.155114886003,34.3821554469,10.7710376103,87.2584382457,87.2584382457
 12/08  11:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,68.5004199051,68.5004199051
 12/08  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,50.3634089147,50.3634089147
 12/08  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,37.5236737926,37.5236737926
 12/08  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,30.013764355,30.013764355
 12/08  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,26.797870905,26.797870905
 12/08  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,22.0613317179,22.0613317179
 12/08  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,25.631100573,25.631100573
 12/08  18:00:00,66.2934995431,12.8490374066,0.0,0.0252690792691,34.3821554469,10.7710376103,33.3603601867,33.3603601867
 12/08  19:00:00,53.8422617361,12.8532557618,0.0,0.227313356102,22.9214369646,9.5742556536,48.0028929232,48.0028929232
 12/08  20:00:00,54.0269813508,12.8532557618,0.0,0.412032970784,22.9214369646,9.5742556536,69.5632656125,69.5632656125
 12/08  21:00:00,49.1102244724,12.8532557618,0.0,0.512297543216,19.1011974705,8.3774736969,81.9593124704,81.9593124704
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,26.4070589982,12.8532557618,0.0,1.58251055426,1.91011974705,1.79517293505,203.821581405,203.821581405
 12/09  08:00:00,24.1997209921,12.8532557618,0.0,1.18054653273,3.8202394941,3.5903458701,162.511991118,162.511991118
 12/09  09:00:00,31.07495008,12.8532557618,0.0,0.777066052367,11.4607184823,5.9839097835,138.502769461,138.502769461
 12/09  10:00:00,45.6904613507,12.8532557618,0.0,0.341512970659,22.9214369646,9.5742556536,104.879181668,104.879181668
 12/09  11:00:00,58.0297831568,12.8476312882,0.0,0.0289588113503,34.3821554469,10.7710376103,75.3863149128,75.3863149128
 12/09  12:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,52.7387052704,52.7387052704
 12/09  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,36.2774251417,36.2774251417
 12/09  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,20.6879900796,20.6879900796
 12/09  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,11.0853852854,11.0853852854
 12/09  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,6.75545173061,6.75545173061
 12/09  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,7.62133104115,7.62133104115
 12/09  18:00:00,66.2696049882,12.8462251698,0.0,0.0041867611575,34.3821554469,10.7710376103,19.1539000987,19.1539000987
 12/09  19:00:00,48.7824047412,12.8532557618,0.0,0.184477811936,19.1011974705,8.3774736969,41.9100216527,41.9100216527
 12/09  20:00:00,38.8705826094,12.8532557618,0.0,0.306698581748,11.4607184823,5.9839097835,54.3508836773,54.3508836773
 12/09  21:00:00,38.93067882,12.8532557618,0.0,0.366794792344,11.4607184823,5.9839097835,59.7848242805,59.7848242805
 12/09  22:00:00,28.9692703201,12.8532557618,0.0,0.439429194096,3.8202394941,3.5903458701,72.1068876608,72.1068876608
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,20.8038164025,12.8532557618,0.0,0.53997527643,3.8202394941,3.5903458701,107.583130257,107.583130257
 12/10  10:00:00,20.2904416746,12.8476312882,0.0,0.032225022158,3.8202394941,3.5903458701,60.8461133229,60.8461133229
 12/10  11:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,34.6237319399,34.6237319399
 12/10  12:00:00,35.306468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,19.1971720846,19.1971720846
 12/10  13:00:00,45.5202862164,12.8448190514,0.179774546764,0.0,22.9214369646,9.5742556536,4.71340910071,4.71340910071
 12/10  14:00:00,45.7286678304,12.8448190514,0.388156160824,0.0,22.9214369646,9.5742556536,3.1161445345,3.1161445345
 12/10  15:00:00,45.8395535582,12.8448190514,0.499041888548,0.0,22.9214369646,9.5742556536,1.88520544627,1.88520544627
 12/10  16:00:00,45.7961732235,12.8448190514,0.455661553864,0.0,22.9214369646,9.5742556536,1.08928530548,1.08928530548
 12/10  17:00:00,46.9360128456,12.8448190514,0.217834509287,0.0,22.9214369646,9.5742556536,0.857161779848,0.857161779848
 12/10  18:00:00,43.572468768,12.8448190514,0.0,0.0,15.2809579764,7.1806917402,2.34125943817,2.34125943817
 12/10  19:00:00,33.5384258664,12.8448190514,0.0,0.0,7.6404789882,4.7871278268,6.77376748541,6.77376748541
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,26.4145262617,12.8532557618,0.0,0.991586839437,1.91011974705,2.3935639134,141.337179373,141.337179373
 12/11  08:00:00,30.218347528,12.8532557618,0.0,0.804484951168,7.6404789882,4.7871278268,113.215134318,113.215134318
 12/11  09:00:00,41.0530305,12.8532557618,0.0,0.721103570814,19.1011974705,8.3774736969,98.6776967403,98.6776967403
 12/11  10:00:00,58.6112746281,12.8532557618,0.0,0.604825809065,34.3821554469,10.7710376103,77.7990012783,77.7990012783
 12/11  11:00:00,58.5437106745,12.8532557618,0.0,0.537261855468,34.3821554469,10.7710376103,70.3799569118,70.3799569118
 12/11  12:00:00,58.4730368905,12.8532557618,0.0,0.466588071508,34.3821554469,10.7710376103,60.6127096717,60.6127096717
 12/11  13:00:00,58.3681306338,12.8532557618,0.0,0.361681814732,34.3821554469,10.7710376103,51.4147651726,51.4147651726
 12/11  14:00:00,58.2783155247,12.8532557618,0.0,0.271866705637,34.3821554469,10.7710376103,44.4401185914,44.4401185914
 12/11  15:00:00,58.2564391155,12.8532557618,0.0,0.24999029645,34.3821554469,10.7710376103,39.5163974899,39.5163974899
 12/11  16:00:00,58.2495539779,12.8532557618,0.0,0.243105158883,34.3821554469,10.7710376103,36.27833683,36.27833683
 12/11  17:00:00,59.7182004776,12.8532557618,0.0,0.334084991951,34.3821554469,10.7710376103,40.4405182252,40.4405182252
 12/11  18:00:00,66.6877492527,12.8532557618,0.0,0.415300433652,34.3821554469,10.7710376103,48.3319527005,48.3319527005
 12/11  19:00:00,54.073468477,12.8532557618,0.0,0.458520096938,22.9214369646,9.5742556536,54.8567633816,54.8567633816
 12/11  20:00:00,54.1413568875,12.8532557618,0.0,0.526408507461,22.9214369646,9.5742556536,64.8891444956,64.8891444956
 12/11  21:00:00,49.1647763013,12.8532557618,0.0,0.566849372051,19.1011974705,8.3774736969,70.7015193254,70.7015193254
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,26.7942994828,12.8532557618,0.0,1.37136006056,1.91011974705,2.3935639134,160.060504852,160.060504852
 12/12  08:00:00,30.4424283449,12.8532557618,0.0,1.02856576809,7.6404789882,4.7871278268,122.50969349,122.50969349
 12/12  09:00:00,41.2337977274,12.8532557618,0.0,0.90187079817,19.1011974705,8.3774736969,106.538484716,106.538484716
 12/12  10:00:00,58.7593218336,12.8532557618,0.0,0.752873014557,34.3821554469,10.7710376103,82.9409782363,82.9409782363
 12/12  11:00:00,58.6826915631,12.8532557618,0.0,0.67624274412,34.3821554469,10.7710376103,75.2460464623,75.2460464623
 12/12  12:00:00,58.5867300094,12.8532557618,0.0,0.580281190378,34.3821554469,10.7710376103,63.5709706185,63.5709706185
 12/12  13:00:00,58.4191073979,12.8532557618,0.0,0.412658578913,34.3821554469,10.7710376103,53.9899434878,53.9899434878
 12/12  14:00:00,58.0338045038,12.8476312882,0.0,0.0329801584339,34.3821554469,10.7710376103,42.2000181331,42.2000181331
 12/12  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,33.8224843251,33.8224843251
 12/12  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,27.1453512038,27.1453512038
 12/12  17:00:00,59.4349634582,12.8490374066,0.0,0.0550663277157,34.3821554469,10.7710376103,31.5585530295,31.5585530295
 12/12  18:00:00,66.6308421326,12.8532557618,0.0,0.358393313548,34.3821554469,10.7710376103,49.3194514771,49.3194514771
 12/12  19:00:00,54.1080056317,12.8532557618,0.0,0.493057251671,22.9214369646,9.5742556536,64.2185390747,64.2185390747
 12/12  20:00:00,54.1827441737,12.8532557618,0.0,0.567795793717,22.9214369646,9.5742556536,73.4343340656,73.4343340656
 12/12  21:00:00,49.2561282102,12.8532557618,0.0,0.65820128102,19.1011974705,8.3774736969,87.1348840734,87.1348840734
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5957354454,0.00843671041389,0.0,0.0176150745411,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.6417807797,0.0315779684046,0.0,0.0405191508923,1.91011974705,2.3935639134,0.688323756838,0.688323756838
 12/13  07:00:00,27.0474534669,12.8532557618,0.0,1.62451404463,1.91011974705,2.3935639134,195.072040508,195.072040508
 12/13  08:00:00,30.6908180527,12.8532557618,0.0,1.27695547584,7.6404789882,4.7871278268,157.47701977,157.47701977
 12/13  09:00:00,41.4546163388,12.8532557618,0.0,1.12268940954,19.1011974705,8.3774736969,139.010033975,139.010033975
 12/13  10:00:00,58.9360843058,12.8532557618,0.0,0.929635486786,34.3821554469,10.7710376103,108.955836246,108.955836246
 12/13  11:00:00,58.8174251585,12.8532557618,0.0,0.810976339486,34.3821554469,10.7710376103,95.1850461392,95.1850461392
 12/13  12:00:00,58.6745818017,12.8532557618,0.0,0.668132982662,34.3821554469,10.7710376103,77.4001378077,77.4001378077
 12/13  13:00:00,58.4067116383,12.8532557618,0.0,0.400262819267,34.3821554469,10.7710376103,61.0042377419,61.0042377419
 12/13  14:00:00,58.0158195835,12.8462251698,0.0,0.0164013564943,34.3821554469,10.7710376103,40.0626603598,40.0626603598
 12/13  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,23.7616545926,23.7616545926
 12/13  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,11.8300546862,11.8300546862
 12/13  17:00:00,59.3756787753,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,12.8629603479,12.8629603479
 12/13  18:00:00,66.4062325666,12.8525527026,0.0,0.134486806818,34.3821554469,10.7710376103,25.079559777,25.079559777
 12/13  19:00:00,53.9173882822,12.8532557618,0.0,0.302439902171,22.9214369646,9.5742556536,37.0585771379,37.0585771379
 12/13  20:00:00,54.016186273,12.8532557618,0.0,0.401237893014,22.9214369646,9.5742556536,49.7222252275,49.7222252275
 12/13  21:00:00,49.0455742571,12.8532557618,0.0,0.447647327901,19.1011974705,8.3774736969,55.4732864476,55.4732864476
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,26.5699141542,12.8532557618,0.0,1.14697473194,1.91011974705,2.3935639134,137.727305176,137.727305176
 12/14  08:00:00,30.2523051665,12.8532557618,0.0,0.838442589635,7.6404789882,4.7871278268,100.252728609,100.252728609
 12/14  09:00:00,41.0450982391,12.8532557618,0.0,0.713171309837,19.1011974705,8.3774736969,83.4587151939,83.4587151939
 12/14  10:00:00,58.5627167462,12.8532557618,0.0,0.556267927201,34.3821554469,10.7710376103,58.2238870683,58.2238870683
 12/14  11:00:00,58.4908842733,12.8532557618,0.0,0.484435454235,34.3821554469,10.7710376103,50.4116667762,50.4116667762
 12/14  12:00:00,58.4109088335,12.8532557618,0.0,0.404460014482,34.3821554469,10.7710376103,38.7826315031,38.7826315031
 12/14  13:00:00,58.3308417758,12.8532557618,0.0,0.324392956828,34.3821554469,10.7710376103,27.1659389062,27.1659389062
 12/14  14:00:00,58.2853406521,12.8532557618,0.0,0.278891833124,34.3821554469,10.7710376103,20.4479588226,20.4479588226
 12/14  15:00:00,58.2586815139,12.8532557618,0.0,0.252232694845,34.3821554469,10.7710376103,15.8888025574,15.8888025574
 12/14  16:00:00,58.2306869926,12.8532557618,0.0,0.224238173549,34.3821554469,10.7710376103,10.101462719,10.101462719
 12/14  17:00:00,59.6206529211,12.8532557618,0.0,0.23653743537,34.3821554469,10.7710376103,11.1750763076,11.1750763076
 12/14  18:00:00,66.5727136412,12.8532557618,0.0,0.300264822137,34.3821554469,10.7710376103,20.9520494089,20.9520494089
 12/14  19:00:00,54.0227705946,12.8532557618,0.0,0.407822214584,22.9214369646,9.5742556536,38.9349391108,38.9349391108
 12/14  20:00:00,54.1391811734,12.8532557618,0.0,0.524232793332,22.9214369646,9.5742556536,55.2499690373,55.2499690373
 12/14  21:00:00,49.1844993763,12.8532557618,0.0,0.58657244707,19.1011974705,8.3774736969,63.4003345955,63.4003345955
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5896311787,0.00703059201158,0.0,0.012916926249,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.6677025257,0.0347022650917,0.0,0.0633166001918,1.91011974705,2.3935639134,0.779866588739,0.779866588739
 12/15  06:00:00,12.7237796325,0.0542053909104,0.0,0.0998905811131,1.91011974705,2.3935639134,1.36098207144,1.36098207144
 12/15  07:00:00,27.1454005247,12.8532557618,0.0,1.72246110245,1.91011974705,2.3935639134,199.538841102,199.538841102
 12/15  08:00:00,30.7666771912,12.8532557618,0.0,1.35281461434,7.6404789882,4.7871278268,160.103208039,160.103208039
 12/15  09:00:00,41.5355787495,12.8532557618,0.0,1.20365182029,19.1011974705,8.3774736969,142.673493102,142.673493102
 12/15  10:00:00,59.0555652611,12.8532557618,0.0,1.04911644205,34.3821554469,10.7710376103,120.49811569,120.49811569
 12/15  11:00:00,58.9533643565,12.8532557618,0.0,0.946915537445,34.3821554469,10.7710376103,111.565626928,111.565626928
