Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/15  12:00:00,58.7390694602,12.8532557618,0.0,0.732620641153,34.3821554469,10.7710376103,93.2507042055,93.2507042055
 12/15  13:00:00,58.3708172885,12.8532557618,0.0,0.364368469517,34.3821554469,10.7710376103,79.2527090263,79.2527090263
 12/15  14:00:00,58.2979507725,12.8532557618,0.0,0.291501953515,34.3821554469,10.7710376103,73.9978054068,73.9978054068
 12/15  15:00:00,58.0652556935,12.8532557618,0.0,0.0588068744981,34.3821554469,10.7710376103,69.5514493759,69.5514493759
 12/15  16:00:00,58.094503263,12.8532557618,0.0,0.0880544440218,34.3821554469,10.7710376103,64.849763077,64.849763077
 12/15  17:00:00,59.728564381,12.8532557618,0.0,0.344448895291,34.3821554469,10.7710376103,70.7042333388,70.7042333388
 12/15  18:00:00,66.9104160722,12.8532557618,0.0,0.637967253158,34.3821554469,10.7710376103,86.1139733899,86.1139733899
 12/15  19:00:00,54.3805611297,12.8532557618,0.0,0.76561274966,22.9214369646,9.5742556536,98.9107326986,98.9107326986
 12/15  20:00:00,54.4659628115,12.8532557618,0.0,0.851014431476,22.9214369646,9.5742556536,108.649284328,108.649284328
 12/15  21:00:00,49.5278716596,12.8532557618,0.0,0.929944730331,19.1011974705,8.3774736969,119.691642305,119.691642305
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,12.1122303132,0.075088715286,0.0,0.0658489157879,1.91011974705,1.79517293505,1.88341478921,1.88341478921
 12/16  02:00:00,12.3081874723,0.201869639814,0.0,0.135025150348,1.91011974705,1.79517293505,5.38591390981,5.38591390981
 12/16  03:00:00,12.4315940903,0.278248711653,0.0,0.182052696508,1.91011974705,1.79517293505,7.61096007222,7.61096007222
 12/16  04:00:00,12.5325213073,0.336339749776,0.0,0.224888875438,1.91011974705,1.79517293505,9.12810506506,9.12810506506
 12/16  05:00:00,12.6298257399,0.40467145395,0.0,0.253861603888,1.91011974705,1.79517293505,11.1927930392,11.1927930392
 12/16  06:00:00,12.6891884123,0.430987819851,0.0,0.286907910361,1.91011974705,1.79517293505,11.7616070077,11.7616070077
 12/16  07:00:00,26.8411379322,12.8532557618,0.0,2.01658948825,1.91011974705,1.79517293505,259.200131876,259.200131876
 12/16  08:00:00,26.065229705,12.8532557618,0.0,1.66838857895,3.8202394941,3.5903458701,214.956436994,214.956436994
 12/16  09:00:00,31.4251172753,12.8532557618,0.0,1.12723324773,11.4607184823,5.9839097835,179.647918616,179.647918616
 12/16  10:00:00,45.9849276177,12.8532557618,0.0,0.635979237719,22.9214369646,9.5742556536,144.484538303,144.484538303
 12/16  11:00:00,58.2781102443,12.8532557618,0.0,0.27166142527,34.3821554469,10.7710376103,118.958171466,118.958171466
 12/16  12:00:00,58.0156769234,12.8476312882,0.0,0.0148525780285,34.3821554469,10.7710376103,93.1741888676,93.1741888676
 12/16  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,77.2946384195,77.2946384195
 12/16  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,69.3604442829,69.3604442829
 12/16  15:00:00,58.1592548572,12.8518496434,0.0,0.154212156537,34.3821554469,10.7710376103,68.5828725904,68.5828725904
 12/16  16:00:00,58.2039983216,12.8532557618,0.0,0.197549502564,34.3821554469,10.7710376103,65.4332872778,65.4332872778
 12/16  17:00:00,59.7518799839,12.8532557618,0.0,0.367764498204,34.3821554469,10.7710376103,65.4744091318,65.4744091318
 12/16  18:00:00,66.8090251955,12.8532557618,0.0,0.536576376517,34.3821554469,10.7710376103,77.3828841297,77.3828841297
 12/16  19:00:00,49.2882159838,12.8532557618,0.0,0.690289054583,19.1011974705,8.3774736969,101.889993102,101.889993102
 12/16  20:00:00,39.3114283609,12.8532557618,0.0,0.74754433332,11.4607184823,5.9839097835,108.736097223,108.736097223
 12/16  21:00:00,39.3409270359,12.8532557618,0.0,0.777043008321,11.4607184823,5.9839097835,110.450084915,110.450084915
 12/16  22:00:00,29.4056212841,12.8532557618,0.0,0.87578015807,3.8202394941,3.5903458701,127.028814207,127.028814207
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,12.0581103275,0.0578640016945,0.0,0.0289536436922,1.91011974705,1.79517293505,1.52735129646,1.52735129646
 12/17  03:00:00,12.3001331242,0.229528881256,0.0,0.0993115608867,1.91011974705,1.79517293505,6.22815110038,6.22815110038
 12/17  04:00:00,12.3547459253,0.238570986368,0.0,0.14488225685,1.91011974705,1.79517293505,6.51328678981,6.51328678981
 12/17  05:00:00,12.5044348194,0.35015289852,0.0,0.18298923883,1.91011974705,1.79517293505,9.58994767528,9.58994767528
 12/17  06:00:00,12.5168051826,0.328169991132,0.0,0.21734250934,1.91011974705,1.79517293505,9.02556276986,9.02556276986
 12/17  07:00:00,12.6617325517,0.443319697486,0.0,0.247120172164,1.91011974705,1.79517293505,12.1771026591,12.1771026591
 12/17  08:00:00,8.47321039951,0.386163227767,0.0,0.248754489643,1.91011974705,1.79517293505,10.6679057154,10.6679057154
 12/17  09:00:00,22.0031057407,12.8532557618,0.0,1.73926461472,3.8202394941,3.5903458701,244.478926668,244.478926668
 12/17  10:00:00,21.6139663075,12.8532557618,0.0,1.35012518145,3.8202394941,3.5903458701,204.601758919,204.601758919
 12/17  11:00:00,36.2426539167,12.8532557618,0.0,0.927748438281,15.2809579764,7.1806917402,178.807859934,178.807859934
 12/17  12:00:00,36.3405883641,12.8532557618,0.0,1.02568288568,15.2809579764,7.1806917402,168.213252771,168.213252771
 12/17  13:00:00,46.407707704,12.8532557618,0.0,1.05875932401,22.9214369646,9.5742556536,148.863614176,148.863614176
 12/17  14:00:00,46.340148394,12.8532557618,0.0,0.99120001393,22.9214369646,9.5742556536,147.119483682,147.119483682
 12/17  15:00:00,46.4555839026,12.8532557618,0.0,1.10663552256,22.9214369646,9.5742556536,152.912417659,152.912417659
 12/17  16:00:00,46.5437364983,12.8532557618,0.0,1.1947881183,22.9214369646,9.5742556536,156.870550282,156.870550282
 12/17  17:00:00,47.9473538345,12.8532557618,0.0,1.22073878785,22.9214369646,9.5742556536,157.982379299,157.982379299
 12/17  18:00:00,44.2984409059,12.8532557618,0.0,0.717535427477,15.2809579764,7.1806917402,192.37245423,192.37245423
 12/17  19:00:00,34.3178086055,12.8532557618,0.0,0.770946028673,7.6404789882,4.7871278268,201.591699175,201.591699175
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,12.1325197785,0.1095285443,0.0,0.0516985520807,1.91011974705,1.79517293505,2.82057344315,2.82057344315
 12/17  22:00:00,12.531672028,0.352804056059,0.0,0.207575289818,1.91011974705,1.79517293505,9.65404646826,9.65404646826
 12/17  23:00:00,12.7003284407,0.432611359913,0.0,0.296424398697,1.91011974705,1.79517293505,11.7705202608,11.7705202608
 12/17  24:00:00,12.8685819228,0.551343574724,0.0,0.345945665951,1.91011974705,1.79517293505,15.2592803994,15.2592803994
 12/18  01:00:00,13.5215200099,0.55989996666,0.0,0.391936382764,1.91011974705,2.3935639134,15.34604286,15.34604286
 12/18  02:00:00,13.6797066129,0.675144500137,0.0,0.434878452314,1.91011974705,2.3935639134,18.771712803,18.771712803
 12/18  03:00:00,13.8272567616,0.793561099223,0.0,0.464012001883,1.91011974705,2.3935639134,20.5457923838,20.5457923838
 12/18  04:00:00,14.2009305619,1.14725707117,0.0,0.483989830291,1.91011974705,2.3935639134,28.0648550592,28.0648550592
 12/18  05:00:00,14.341431094,1.25469770393,0.0,0.517049729617,1.91011974705,2.3935639134,29.6000392852,29.6000392852
 12/18  06:00:00,14.5246350514,1.40978208956,0.0,0.545169301367,1.91011974705,2.3935639134,33.7240903144,33.7240903144
 12/18  07:00:00,27.4613981947,12.8532557618,0.0,2.0384587724,1.91011974705,2.3935639134,278.079111102,278.079111102
 12/18  08:00:00,31.4523213492,12.8532557618,0.0,2.0384587724,7.6404789882,4.7871278268,262.249873189,262.249873189
 12/18  09:00:00,42.1635832338,12.8532557618,0.0,1.83165630454,19.1011974705,8.3774736969,232.51755959,232.51755959
 12/18  10:00:00,59.5975726155,12.8532557618,0.0,1.59112379643,34.3821554469,10.7710376103,201.929488622,201.929488622
 12/18  11:00:00,59.2571928543,12.8532557618,0.0,1.25074403532,34.3821554469,10.7710376103,188.789157411,188.789157411
 12/18  12:00:00,59.3328838215,12.8532557618,0.0,1.32643500248,34.3821554469,10.7710376103,180.069823605,180.069823605
 12/18  13:00:00,59.3779318705,12.8532557618,0.0,1.37148305146,34.3821554469,10.7710376103,173.036744513,173.036744513
 12/18  14:00:00,59.3803354378,12.8532557618,0.0,1.37388661876,34.3821554469,10.7710376103,170.621747583,170.621747583
 12/18  15:00:00,59.3992350145,12.8532557618,0.0,1.39278619548,34.3821554469,10.7710376103,170.540132476,170.540132476
 12/18  16:00:00,59.3725899702,12.8532557618,0.0,1.36614115119,34.3821554469,10.7710376103,162.769714442,162.769714442
 12/18  17:00:00,60.775879336,12.8532557618,0.0,1.39176385029,34.3821554469,10.7710376103,164.920347329,164.920347329
 12/18  18:00:00,67.7184744347,12.8532557618,0.0,1.44602561566,34.3821554469,10.7710376103,171.776641132,171.776641132
 12/18  19:00:00,55.117401311,12.8532557618,0.0,1.50245293096,22.9214369646,9.5742556536,180.192958613,180.192958613
 12/18  20:00:00,55.1811236148,12.8532557618,0.0,1.56617523483,22.9214369646,9.5742556536,189.50097643,189.50097643
 12/18  21:00:00,50.1813500015,12.8532557618,0.0,1.58342307229,19.1011974705,8.3774736969,192.93068232,192.93068232
 12/18  22:00:00,20.7247316784,0.0215734547442,0.0,0.00955140862873,7.6404789882,4.7871278268,0.603180867303,0.603180867303
 12/18  23:00:00,13.1358443981,0.339834740597,0.0,0.22632599702,1.91011974705,2.3935639134,9.14363559734,9.14363559734
 12/18  24:00:00,13.4767269269,0.53810231713,0.0,0.368940949287,1.91011974705,2.3935639134,14.9891284344,14.9891284344
 12/19  01:00:00,13.6708051116,0.653659367184,0.0,0.447462084009,1.91011974705,2.3935639134,17.8313063748,17.8313063748
 12/19  02:00:00,13.8571974358,0.765836847246,0.0,0.521676928067,1.91011974705,2.3935639134,21.4794471846,21.4794471846
 12/19  03:00:00,14.3575824516,1.20964943683,0.0,0.5782493543,1.91011974705,2.3935639134,29.6992416504,29.6992416504
 12/19  04:00:00,14.7911801854,1.6112684358,0.0,0.610228089111,1.91011974705,2.3935639134,38.0974967609,38.0974967609
 12/19  05:00:00,14.7247694719,1.51785491607,0.0,0.63723089539,1.91011974705,2.3935639134,35.990630416,35.990630416
 12/19  06:00:00,15.123226365,1.89546036376,0.0,0.658082340747,1.91011974705,2.3935639134,43.9224319428,43.9224319428
 12/19  07:00:00,27.4613981947,12.8532557618,0.0,2.0384587724,1.91011974705,2.3935639134,278.721978385,278.721978385
 12/19  08:00:00,31.4523213492,12.8532557618,0.0,2.0384587724,7.6404789882,4.7871278268,275.832547355,275.832547355
 12/19  09:00:00,42.3703857016,12.8532557618,0.0,2.0384587724,19.1011974705,8.3774736969,259.815765452,259.815765452
 12/19  10:00:00,59.8810038743,12.8532557618,0.0,1.87455505531,34.3821554469,10.7710376103,222.628483784,222.628483784
 12/19  11:00:00,59.6297736212,12.8532557618,0.0,1.62332480214,34.3821554469,10.7710376103,205.157284315,205.157284315
 12/19  12:00:00,59.53136249,12.8532557618,0.0,1.52491367098,34.3821554469,10.7710376103,189.120744985,189.120744985
 12/19  13:00:00,59.4459744826,12.8532557618,0.0,1.43952566359,34.3821554469,10.7710376103,181.51324699,181.51324699
 12/19  14:00:00,59.1288792238,12.8532557618,0.0,1.12243040473,34.3821554469,10.7710376103,167.746173831,167.746173831
 12/19  15:00:00,59.103977564,12.8532557618,0.0,1.09752874499,34.3821554469,10.7710376103,159.602573825,159.602573825
 12/19  16:00:00,58.9955965425,12.8532557618,0.0,0.989147723512,34.3821554469,10.7710376103,152.276399673,152.276399673
 12/19  17:00:00,60.4421564424,12.8532557618,0.0,1.05804095671,34.3821554469,10.7710376103,155.624555763,155.624555763
 12/19  18:00:00,67.6198619898,12.8532557618,0.0,1.34741317073,34.3821554469,10.7710376103,170.550989848,170.550989848
 12/19  19:00:00,55.0922308787,12.8532557618,0.0,1.47728249865,22.9214369646,9.5742556536,180.85077081,180.85077081
 12/19  20:00:00,55.1657824376,12.8532557618,0.0,1.55083405759,22.9214369646,9.5742556536,190.343871312,190.343871312
 12/19  21:00:00,50.1938865472,12.8532557618,0.0,1.59595961796,19.1011974705,8.3774736969,197.338525346,197.338525346
 12/19  22:00:00,20.7391649894,0.0344211566313,0.0,0.0111370177675,7.6404789882,4.7871278268,0.956220586333,0.956220586333
 12/19  23:00:00,13.2004017897,0.397504035874,0.0,0.233214093365,1.91011974705,2.3935639134,10.8212247064,10.8212247064
 12/19  24:00:00,13.5398960387,0.593396452737,0.0,0.376815925521,1.91011974705,2.3935639134,16.5784474833,16.5784474833
 12/20  01:00:00,13.6937587078,0.675416635291,0.0,0.448658412099,1.91011974705,2.3935639134,18.5460800136,18.5460800136
 12/20  02:00:00,13.8494944319,0.77695918701,0.0,0.502851584408,1.91011974705,2.3935639134,21.7996196774,21.7996196774
 12/20  03:00:00,14.4190531473,1.30426558295,0.0,0.54510390387,1.91011974705,2.3935639134,31.2818627377,31.2818627377
 12/20  04:00:00,14.6496960258,1.50308625646,0.0,0.576926108931,1.91011974705,2.3935639134,35.990851203,35.990851203
 12/20  05:00:00,14.7327218747,1.55870458718,0.0,0.604333627113,1.91011974705,2.3935639134,36.6429091045,36.6429091045
 12/20  06:00:00,14.9910070589,1.79265740959,0.0,0.628665988831,1.91011974705,2.3935639134,41.8809554824,41.8809554824
 12/20  07:00:00,27.4613981947,12.8532557618,0.0,2.0384587724,1.91011974705,2.3935639134,278.721978385,278.721978385
 12/20  08:00:00,31.4523213492,12.8532557618,0.0,2.0384587724,7.6404789882,4.7871278268,273.321511017,273.321511017
 12/20  09:00:00,42.0150985014,12.8532557618,0.0,1.68317157214,19.1011974705,8.3774736969,235.701679975,235.701679975
 12/20  10:00:00,59.0171496299,12.8532557618,0.0,1.01070081083,34.3821554469,10.7710376103,185.712308679,185.712308679
 12/20  11:00:00,58.5856478165,12.8532557618,0.0,0.579198997495,34.3821554469,10.7710376103,155.242353461,155.242353461
 12/20  12:00:00,58.2498171451,12.8532557618,0.0,0.243368326087,34.3821554469,10.7710376103,125.592560838,125.592560838
 12/20  13:00:00,58.0440333872,12.850443525,0.0,0.0403968049628,34.3821554469,10.7710376103,103.314707984,103.314707984
 12/20  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,84.337910366,84.337910366
 12/20  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,74.6315747388,74.6315747388
 12/20  16:00:00,58.014740656,12.8476312882,0.0,0.0139163105878,34.3821554469,10.7710376103,68.5263897011,68.5263897011
 12/20  17:00:00,59.7029706203,12.8532557618,0.0,0.318855134563,34.3821554469,10.7710376103,76.9153436979,76.9153436979
 12/20  18:00:00,66.9051954758,12.8532557618,0.0,0.632746656784,34.3821554469,10.7710376103,94.0235658505,94.0235658505
 12/20  19:00:00,54.3540022621,12.8532557618,0.0,0.739053882034,22.9214369646,9.5742556536,102.305573152,102.305573152
 12/20  20:00:00,54.4101472912,12.8532557618,0.0,0.795198911148,22.9214369646,9.5742556536,106.565141614,106.565141614
 12/20  21:00:00,49.398236653,12.8532557618,0.0,0.800309723813,19.1011974705,8.3774736969,105.587876197,105.587876197
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5769361939,0.00421835520695,0.0,0.00303417826592,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.6137118775,0.00843671041389,0.0,0.0355915066542,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.7562347961,0.12043033587,0.0,0.0661207998287,1.91011974705,2.3935639134,3.37568019924,3.37568019924
 12/21  06:00:00,12.7818634878,0.123589101832,0.0,0.0885907254817,1.91011974705,2.3935639134,3.454685134,3.454685134
 12/21  07:00:00,27.0641472725,12.8532557618,0.0,1.64120785018,1.91011974705,2.3935639134,195.850256562,195.850256562
 12/21  08:00:00,30.6399389918,12.8532557618,0.0,1.22607641499,7.6404789882,4.7871278268,150.518008054,150.518008054
 12/21  09:00:00,41.2379258802,12.8532557618,0.0,0.905998950977,19.1011974705,8.3774736969,126.40134252,126.40134252
 12/21  10:00:00,58.5754477113,12.8532557618,0.0,0.568998892316,34.3821554469,10.7710376103,95.2892094068,95.2892094068
 12/21  11:00:00,58.3969620886,12.8532557618,0.0,0.39051326959,34.3821554469,10.7710376103,80.3723871345,80.3723871345
 12/21  12:00:00,58.4503445254,12.8532557618,0.0,0.443895706332,34.3821554469,10.7710376103,65.4456550168,65.4456550168
 12/21  13:00:00,58.4872784705,12.8532557618,0.0,0.480829651455,34.3821554469,10.7710376103,59.3567075687,59.3567075687
 12/21  14:00:00,58.4724594573,12.8532557618,0.0,0.466010638314,34.3821554469,10.7710376103,53.0394544111,53.0394544111
 12/21  15:00:00,58.4559672215,12.8532557618,0.0,0.449518402523,34.3821554469,10.7710376103,48.2536465784,48.2536465784
 12/21  16:00:00,58.4481073002,12.8532557618,0.0,0.44165848122,34.3821554469,10.7710376103,43.8923649514,43.8923649514
 12/21  17:00:00,59.8626769614,12.8532557618,0.0,0.478561475712,34.3821554469,10.7710376103,48.2190299076,48.2190299076
 12/21  18:00:00,66.8222467688,12.8532557618,0.0,0.54979794973,34.3821554469,10.7710376103,58.952592711,58.952592711
 12/21  19:00:00,54.2207255298,12.8532557618,0.0,0.605777149787,22.9214369646,9.5742556536,68.1264185527,68.1264185527
 12/21  20:00:00,54.2768126704,12.8532557618,0.0,0.661864290384,22.9214369646,9.5742556536,76.140178578,76.140178578
 12/21  21:00:00,49.30877639,12.8532557618,0.0,0.710849460771,19.1011974705,8.3774736969,82.6044250644,82.6044250644
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5771020646,0.00562447360926,0.0,0.00179393056575,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.5906993351,0.00843671041389,0.0,0.0125789642085,1.91011974705,2.3935639134,0.0,0.0
 12/22  07:00:00,26.9347800191,12.8532557618,0.0,1.51184059683,1.91011974705,2.3935639134,172.2842206,172.2842206
 12/22  08:00:00,30.5390424714,12.8532557618,0.0,1.12517989454,7.6404789882,4.7871278268,131.707902557,131.707902557
 12/22  09:00:00,41.2860916709,12.8532557618,0.0,0.954164741704,19.1011974705,8.3774736969,110.587358005,110.587358005
 12/22  10:00:00,58.8063663441,12.8532557618,0.0,0.79991752509,34.3821554469,10.7710376103,86.7805277854,86.7805277854
 12/22  11:00:00,58.7386759958,12.8532557618,0.0,0.732227176818,34.3821554469,10.7710376103,80.7138444001,80.7138444001
 12/22  12:00:00,58.6506779048,12.8532557618,0.0,0.644229085821,34.3821554469,10.7710376103,68.51710078,68.51710078
 12/22  13:00:00,58.552479592,12.8532557618,0.0,0.546030772938,34.3821554469,10.7710376103,59.2481369839,59.2481369839
 12/22  14:00:00,58.3232011655,12.8532557618,0.0,0.316752346464,34.3821554469,10.7710376103,52.2607564387,52.2607564387
 12/22  15:00:00,58.0860980639,12.8532557618,0.0,0.0796492448582,34.3821554469,10.7710376103,48.8946425475,48.8946425475
 12/22  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,45.2038588465,45.2038588465
 12/22  17:00:00,59.5775845741,12.8532557618,0.0,0.193469088364,34.3821554469,10.7710376103,55.0678948695,55.0678948695
 12/22  18:00:00,66.7923351971,12.8532557618,0.0,0.519886378114,34.3821554469,10.7710376103,69.4407165387,69.4407165387
 12/22  19:00:00,54.2258647278,12.8532557618,0.0,0.610916347795,22.9214369646,9.5742556536,76.1766389218,76.1766389218
 12/22  20:00:00,54.3076518321,12.8532557618,0.0,0.692703452035,22.9214369646,9.5742556536,86.3722736049,86.3722736049
 12/22  21:00:00,49.3351764132,12.8532557618,0.0,0.737249484029,19.1011974705,8.3774736969,92.1828437266,92.1828437266
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9869376247,0.00562447360926,0.0,0.0100204689439,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,12.0538467403,0.0329035677087,0.0,0.0496504905137,1.91011974705,1.79517293505,0.727334471894,0.727334471894
 12/23  06:00:00,12.0852827142,0.036017865658,0.0,0.0779721663981,1.91011974705,1.79517293505,0.819980002948,0.819980002948
 12/23  07:00:00,26.4903588457,12.8532557618,0.0,1.66581040182,1.91011974705,1.79517293505,197.769675781,197.769675781
 12/23  08:00:00,25.7069478276,12.8532557618,0.0,1.31010670155,3.8202394941,3.5903458701,160.510575828,160.510575828
 12/23  09:00:00,31.5183799382,12.8532557618,0.0,1.22049591061,11.4607184823,5.9839097835,151.925959372,151.925959372
 12/23  10:00:00,46.5176332157,12.8532557618,0.0,1.16868483566,22.9214369646,9.5742556536,141.289431405,141.289431405
 12/23  11:00:00,59.1717599097,12.8532557618,0.0,1.16531109065,34.3821554469,10.7710376103,140.079743806,140.079743806
 12/23  12:00:00,59.134929929,12.8532557618,0.0,1.12848111002,34.3821554469,10.7710376103,135.471453564,135.471453564
 12/23  13:00:00,59.1173873298,12.8532557618,0.0,1.11093851076,34.3821554469,10.7710376103,134.101386982,134.101386982
 12/23  14:00:00,59.1218187545,12.8532557618,0.0,1.11536993548,34.3821554469,10.7710376103,135.624508536,135.624508536
 12/23  15:00:00,59.1380781473,12.8532557618,0.0,1.1316293283,34.3821554469,10.7710376103,136.323174111,136.323174111
 12/23  16:00:00,59.154108591,12.8532557618,0.0,1.14765977195,34.3821554469,10.7710376103,135.75665752,135.75665752
 12/23  17:00:00,60.5749349643,12.8532557618,0.0,1.19081947859,34.3821554469,10.7710376103,138.891605483,138.891605483
 12/23  18:00:00,67.5270861076,12.8532557618,0.0,1.25463728854,34.3821554469,10.7710376103,146.480263722,146.480263722
 12/23  19:00:00,49.9673656296,12.8532557618,0.0,1.36943870034,19.1011974705,8.3774736969,167.780620051,167.780620051
 12/23  20:00:00,40.0245975758,12.8532557618,0.0,1.46071354814,11.4607184823,5.9839097835,181.796747756,181.796747756
 12/23  21:00:00,40.1042784616,12.8532557618,0.0,1.54039443401,11.4607184823,5.9839097835,190.95661304,190.95661304
 12/23  22:00:00,30.159920244,12.8532557618,0.0,1.63007911802,3.8202394941,3.5903458701,206.25783848,206.25783848
 12/23  23:00:00,12.0438455486,0.057233009342,0.0,0.0153198572054,1.91011974705,1.79517293505,1.49869536957,1.49869536957
 12/23  24:00:00,12.5172480719,0.311164437539,0.0,0.234790952249,1.91011974705,1.79517293505,8.20325423607,8.20325423607
 12/24  01:00:00,12.9254570459,0.574493903401,0.0,0.379670460357,1.91011974705,1.79517293505,15.8606516618,15.8606516618
 12/24  02:00:00,13.0449308513,0.607836482947,0.0,0.465801686246,1.91011974705,1.79517293505,16.4851904788,16.4851904788
 12/24  03:00:00,13.3030728256,0.806234976865,0.0,0.525545166625,1.91011974705,1.79517293505,22.4664756999,22.4664756999
 12/24  04:00:00,13.6324462121,1.09528475315,0.0,0.565868776857,1.91011974705,1.79517293505,26.6281730359,26.6281730359
 12/24  05:00:00,14.2138806161,1.64630265516,0.0,0.59628527886,1.91011974705,1.79517293505,38.9279223608,38.9279223608
 12/24  06:00:00,14.0248689213,1.42697431835,0.0,0.626601920859,1.91011974705,1.79517293505,33.4008838369,33.4008838369
 12/24  07:00:00,14.5829355571,1.95561316456,0.0,0.656029710465,1.91011974705,1.79517293505,45.3833807236,45.3833807236
 12/24  08:00:00,10.1246354782,1.6443708231,0.0,0.641971972976,1.91011974705,1.79517293505,37.8839229214,37.8839229214
 12/24  09:00:00,22.292014728,12.8532557618,0.0,2.02817360196,3.8202394941,3.5903458701,278.237823388,278.237823388
 12/24  10:00:00,21.7390078781,12.8532557618,0.0,1.47516675205,3.8202394941,3.5903458701,264.047733474,264.047733474
 12/24  11:00:00,36.3173182167,12.8532557618,0.0,1.0024127383,15.2809579764,7.1806917402,230.518044522,230.518044522
 12/24  12:00:00,36.0355933372,12.8532557618,0.0,0.720687858755,15.2809579764,7.1806917402,211.89252264,211.89252264
 12/24  13:00:00,45.8406439119,12.8532557618,0.0,0.491695531848,22.9214369646,9.5742556536,183.395171767,183.395171767
 12/24  14:00:00,45.7138067389,12.8532557618,0.0,0.364858358833,22.9214369646,9.5742556536,166.457310852,166.457310852
 12/24  15:00:00,45.6908074251,12.8532557618,0.0,0.341859045089,22.9214369646,9.5742556536,157.984349434,157.984349434
 12/24  16:00:00,45.7974244263,12.8532557618,0.0,0.448476046294,22.9214369646,9.5742556536,153.887883807,153.887883807
 12/24  17:00:00,47.4600782628,12.8532557618,0.0,0.7334632161,22.9214369646,9.5742556536,153.085620888,153.085620888
 12/24  18:00:00,44.0616942299,12.8532557618,0.0,0.48078875145,15.2809579764,7.1806917402,193.425430922,193.425430922
 12/24  19:00:00,34.1756355463,12.8532557618,0.0,0.62877296948,7.6404789882,4.7871278268,206.3369135,206.3369135
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,12.1419589751,0.159889444271,0.0,0.0107768486842,1.91011974705,1.79517293505,4.57418262132,4.57418262132
 12/24  22:00:00,12.505468686,0.389156258416,0.0,0.14501974553,1.91011974705,1.79517293505,10.7623130234,10.7623130234
 12/24  23:00:00,12.7328499906,0.520008507565,0.0,0.241548800964,1.91011974705,1.79517293505,14.5029668992,14.5029668992
 12/24  24:00:00,12.8298943068,0.565810094576,0.0,0.292791530108,1.91011974705,1.79517293505,15.7258571504,15.7258571504
 12/25  01:00:00,12.9415958824,0.647156649933,0.0,0.323146550381,1.91011974705,1.79517293505,18.0939772731,18.0939772731
 12/25  02:00:00,13.2796446951,0.9554767872,0.0,0.352875225801,1.91011974705,1.79517293505,23.7946112105,23.7946112105
 12/25  03:00:00,13.4963609634,1.1267738886,0.0,0.398294392673,1.91011974705,1.79517293505,27.8505019639,27.8505019639
 12/25  04:00:00,13.8400503947,1.43403736303,0.0,0.434720349518,1.91011974705,1.79517293505,33.4743798795,33.4743798795
 12/25  05:00:00,13.8222650048,1.39199279391,0.0,0.458979528811,1.91011974705,1.79517293505,33.3264204109,33.3264204109
 12/25  06:00:00,14.1368337297,1.67966451955,0.0,0.485876528023,1.91011974705,1.79517293505,38.376492847,38.376492847
 12/25  07:00:00,14.0578995789,1.57778957669,0.0,0.508817320061,1.91011974705,1.79517293505,37.1562144654,37.1562144654
 12/25  08:00:00,11.5771156461,1.8596801811,0.0,0.501476116225,1.91011974705,1.79517293505,41.957738037,41.957738037
 12/25  09:00:00,22.2106657137,12.8532557618,0.0,1.94682458766,3.8202394941,3.5903458701,276.179362971,276.179362971
 12/25  10:00:00,21.522230609,12.8532557618,0.0,1.25838948294,3.8202394941,3.5903458701,254.998344353,254.998344353
 12/25  11:00:00,36.0931884036,12.8532557618,0.0,0.778282925178,15.2809579764,7.1806917402,212.148140499,212.148140499
 12/25  12:00:00,35.7644832839,12.8532557618,0.0,0.449577805514,15.2809579764,7.1806917402,185.259365179,185.259365179
 12/25  13:00:00,45.5827084282,12.8532557618,0.0,0.23376004814,22.9214369646,9.5742556536,157.161430548,157.161430548
 12/25  14:00:00,45.454457693,12.8532557618,0.0,0.105509313021,22.9214369646,9.5742556536,138.80128248,138.80128248
 12/25  15:00:00,45.4013163292,12.8532557618,0.0,0.0523679492279,22.9214369646,9.5742556536,124.494203255,124.494203255
 12/25  16:00:00,45.483487533,12.8532557618,0.0,0.134539152996,22.9214369646,9.5742556536,117.689524772,117.689524772
 12/25  17:00:00,47.1438491184,12.8532557618,0.0,0.417234071757,22.9214369646,9.5742556536,116.342354294,116.342354294
 12/25  18:00:00,43.8772430572,12.8532557618,0.0,0.296337578788,15.2809579764,7.1806917402,150.210925343,150.210925343
 12/25  19:00:00,33.9707677753,12.8532557618,0.0,0.423905198444,7.6404789882,4.7871278268,162.235985921,162.235985921
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,12.0382517234,0.066959041257,0.0,0.0,1.91011974705,1.79517293505,2.02138253081,2.02138253081
 12/25  24:00:00,12.1560331953,0.179061412095,0.0,0.00567910113567,1.91011974705,1.79517293505,5.28787487205,5.28787487205
 12/26  01:00:00,12.8033751716,0.18064585925,0.0,0.053045651894,1.91011974705,2.3935639134,5.09219587267,5.09219587267
 12/26  02:00:00,12.950523787,0.290065402646,0.0,0.0907747238947,1.91011974705,2.3935639134,8.144370308,8.144370308
 12/26  03:00:00,12.978042352,0.278208908366,0.0,0.130149783146,1.91011974705,2.3935639134,7.71348805924,7.71348805924
 12/26  04:00:00,13.148758699,0.404158610142,0.0,0.174916428382,1.91011974705,2.3935639134,11.3190453356,11.3190453356
 12/26  05:00:00,13.1411484569,0.368383854941,0.0,0.203080941482,1.91011974705,2.3935639134,10.2069581987,10.2069581987
 12/26  06:00:00,13.2648133555,0.473746419906,0.0,0.221383275183,1.91011974705,2.3935639134,13.2611930333,13.2611930333
 12/26  07:00:00,27.3784408327,12.8532557618,0.0,1.95550141047,1.91011974705,2.3935639134,253.6099732,253.6099732
 12/26  08:00:00,32.5060769059,12.8532557618,0.0,1.71454766239,7.6404789882,4.7871278268,224.382657838,224.382657838
 12/26  09:00:00,41.9626860126,12.8532557618,0.0,1.63075908334,19.1011974705,8.3774736969,214.509864971,214.509864971
 12/26  10:00:00,59.4930084467,12.8532557618,0.0,1.48655962766,34.3821554469,10.7710376103,191.013785085,191.013785085
 12/26  11:00:00,59.3868823499,12.8532557618,0.0,1.38043353085,34.3821554469,10.7710376103,178.959905057,178.959905057
 12/26  12:00:00,59.2811641323,12.8532557618,0.0,1.27471531324,34.3821554469,10.7710376103,164.069248801,164.069248801
 12/26  13:00:00,59.2134397866,12.8532557618,0.0,1.20699096757,34.3821554469,10.7710376103,155.26116345,155.26116345
 12/26  14:00:00,59.1637287112,12.8532557618,0.0,1.15727989215,34.3821554469,10.7710376103,147.135175515,147.135175515
 12/26  15:00:00,59.1443719217,12.8532557618,0.0,1.13792310267,34.3821554469,10.7710376103,142.461039764,142.461039764
 12/26  16:00:00,59.1386076681,12.8532557618,0.0,1.13215884908,34.3821554469,10.7710376103,138.009042474,138.009042474
 12/26  17:00:00,60.5388312689,12.8532557618,0.0,1.15471578319,34.3821554469,10.7710376103,139.024050034,139.024050034
 12/26  18:00:00,67.4650773074,12.8532557618,0.0,1.19262848837,34.3821554469,10.7710376103,143.325918899,143.325918899
 12/26  19:00:00,54.8333172673,12.8532557618,0.0,1.21836888725,22.9214369646,9.5742556536,148.111165446,148.111165446
 12/26  20:00:00,54.8768815679,12.8532557618,0.0,1.26193318793,22.9214369646,9.5742556536,154.90454062,154.90454062
 12/26  21:00:00,49.8772747442,12.8532557618,0.0,1.27934781494,19.1011974705,8.3774736969,158.188965704,158.188965704
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.63614825,0.0404274339939,0.0,0.0260371556017,1.91011974705,2.3935639134,1.07285843993,1.07285843993
 12/26  24:00:00,12.9790983212,0.251900742556,0.0,0.157513918189,1.91011974705,2.3935639134,6.79836904247,6.79836904247
 12/27  01:00:00,13.116691695,0.327203609604,0.0,0.219804424945,1.91011974705,2.3935639134,9.03243723497,9.03243723497
 12/27  02:00:00,13.1932578763,0.373180367424,0.0,0.250393848473,1.91011974705,2.3935639134,10.1890551095,10.1890551095
 12/27  03:00:00,13.2620814819,0.414099099822,0.0,0.278298721585,1.91011974705,2.3935639134,11.5003962143,11.5003962143
 12/27  04:00:00,13.2719358435,0.420443678388,0.0,0.28180850464,1.91011974705,2.3935639134,11.5083217061,11.5083217061
 12/27  05:00:00,13.2745515865,0.419616082133,0.0,0.285251843909,1.91011974705,2.3935639134,11.6624839424,11.6624839424
 12/27  06:00:00,13.3162607153,0.445749528757,0.0,0.300827526097,1.91011974705,2.3935639134,12.2208287672,12.2208287672
 12/27  07:00:00,27.356130567,12.8532557618,0.0,1.93319114476,1.91011974705,2.3935639134,233.274810022,233.274810022
 12/27  08:00:00,32.2920522935,12.8532557618,0.0,1.50052305005,7.6404789882,4.7871278268,177.941693157,177.941693157
 12/27  09:00:00,41.5960098402,12.8532557618,0.0,1.26408291101,19.1011974705,8.3774736969,147.910833942,147.910833942
 12/27  10:00:00,59.0631773852,12.8532557618,0.0,1.05672856614,34.3821554469,10.7710376103,116.124694744,116.124694744
 12/27  11:00:00,58.9452647583,12.8532557618,0.0,0.938815939328,34.3821554469,10.7710376103,102.668542742,102.668542742
 12/27  12:00:00,58.8024337081,12.8532557618,0.0,0.795984889054,34.3821554469,10.7710376103,86.4123828665,86.4123828665
 12/27  13:00:00,58.4760858007,12.8532557618,0.0,0.469636981631,34.3821554469,10.7710376103,67.1252476837,67.1252476837
 12/27  14:00:00,58.0684828652,12.8490374066,0.0,0.0662524013988,34.3821554469,10.7710376103,46.4036199278,46.4036199278
 12/27  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,36.9287039244,36.9287039244
 12/27  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,31.0217943665,31.0217943665
 12/27  17:00:00,59.5114946374,12.8518496434,0.0,0.128785270132,34.3821554469,10.7710376103,38.1120342994,38.1120342994
 12/27  18:00:00,66.7059202092,12.8532557618,0.0,0.433471390169,34.3821554469,10.7710376103,54.9088881935,54.9088881935
 12/27  19:00:00,54.1922000152,12.8532557618,0.0,0.57725163516,22.9214369646,9.5742556536,70.1941945942,70.1941945942
 12/27  20:00:00,54.3076152475,12.8532557618,0.0,0.692666867444,22.9214369646,9.5742556536,84.9494623684,84.9494623684
 12/27  21:00:00,49.3361617947,12.8532557618,0.0,0.738234865523,19.1011974705,8.3774736969,90.9934403177,90.9934403177
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  07:00:00,26.849678939,12.8532557618,0.0,1.42673951672,1.91011974705,2.3935639134,164.539819121,164.539819121
 12/28  08:00:00,31.8229991526,12.8532557618,0.0,1.03146990915,7.6404789882,4.7871278268,121.071009206,121.071009206
 12/28  09:00:00,41.1967326189,12.8532557618,0.0,0.864805689692,19.1011974705,8.3774736969,99.5060380912,99.5060380912
 12/28  10:00:00,58.7163437796,12.8532557618,0.0,0.709894960548,34.3821554469,10.7710376103,75.357190486,75.357190486
 12/28  11:00:00,58.6445059736,12.8532557618,0.0,0.638057154588,34.3821554469,10.7710376103,68.635059176,68.635059176
 12/28  12:00:00,58.5736944081,12.8532557618,0.0,0.567245589032,34.3821554469,10.7710376103,58.9745674622,58.9745674622
 12/28  13:00:00,58.5444896713,12.8532557618,0.0,0.538040852322,34.3821554469,10.7710376103,56.0362599075,56.0362599075
 12/28  14:00:00,58.5218599871,12.8532557618,0.0,0.515411168081,34.3821554469,10.7710376103,53.7779830546,53.7779830546
 12/28  15:00:00,58.5311692993,12.8532557618,0.0,0.52472048024,34.3821554469,10.7710376103,54.9084304894,54.9084304894
 12/28  16:00:00,58.5598737217,12.8532557618,0.0,0.553424902697,34.3821554469,10.7710376103,56.508460234,56.508460234
 12/28  17:00:00,59.9725329311,12.8532557618,0.0,0.588417445386,34.3821554469,10.7710376103,60.2656778477,60.2656778477
 12/28  18:00:00,66.9143357435,12.8532557618,0.0,0.641886924521,34.3821554469,10.7710376103,67.9757643656,67.9757643656
 12/28  19:00:00,54.3373582321,12.8532557618,0.0,0.72240985212,22.9214369646,9.5742556536,80.9959953441,80.9959953441
 12/28  20:00:00,54.4154035799,12.8532557618,0.0,0.800455199884,22.9214369646,9.5742556536,92.4406000617,92.4406000617
 12/28  21:00:00,49.4497564389,12.8532557618,0.0,0.851829509724,19.1011974705,8.3774736969,99.2464047831,99.2464047831
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.6658226684,0.043373590118,0.0,0.0527654177862,1.91011974705,2.3935639134,1.07907983995,1.07907983995
 12/29  02:00:00,12.8663250272,0.144561038556,0.0,0.152080328205,1.91011974705,2.3935639134,3.61086525423,3.61086525423
 12/29  03:00:00,13.0040499944,0.225456170239,0.0,0.208910163723,1.91011974705,2.3935639134,6.03700912575,6.03700912575
 12/29  04:00:00,13.1626663114,0.340497195249,0.0,0.252485455726,1.91011974705,2.3935639134,9.20865562165,9.20865562165
 12/29  05:00:00,13.2169341389,0.355160175865,0.0,0.292090302565,1.91011974705,2.3935639134,9.6881964983,9.6881964983
 12/29  06:00:00,13.380320561,0.483724705709,0.0,0.326912194825,1.91011974705,2.3935639134,13.231072708,13.231072708
 12/29  07:00:00,27.4511698565,12.8532557618,0.0,2.0282304342,1.91011974705,2.3935639134,255.430629621,255.430629621
 12/29  08:00:00,32.5471010846,12.8532557618,0.0,1.7555718411,7.6404789882,4.7871278268,214.850447456,214.850447456
 12/29  09:00:00,41.7139611357,12.8532557618,0.0,1.38203420649,19.1011974705,8.3774736969,190.946350373,190.946350373
 12/29  10:00:00,58.7964395944,12.8532557618,0.0,0.789990775421,34.3821554469,10.7710376103,155.82747392,155.82747392
 12/29  11:00:00,58.3880430855,12.8532557618,0.0,0.381594266441,34.3821554469,10.7710376103,138.864395592,138.864395592
 12/29  12:00:00,58.0816831373,12.8518496434,0.0,0.0766404366428,34.3821554469,10.7710376103,114.209794714,114.209794714
 12/29  13:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,96.6104703294,96.6104703294
 12/29  14:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,81.1906628617,81.1906628617
 12/29  15:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,65.4467713184,65.4467713184
 12/29  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,55.6276260355,55.6276260355
 12/29  17:00:00,59.4266360465,12.8476312882,0.0,0.0481450344172,34.3821554469,10.7710376103,61.2905937743,61.2905937743
 12/29  18:00:00,66.7172273868,12.8532557618,0.0,0.444778567816,34.3821554469,10.7710376103,77.5398193055,77.5398193055
 12/29  19:00:00,54.2392438844,12.8532557618,0.0,0.624295504404,22.9214369646,9.5742556536,93.6800349562,93.6800349562
 12/29  20:00:00,54.3572033999,12.8532557618,0.0,0.742255019839,22.9214369646,9.5742556536,109.061926575,109.061926575
 12/29  21:00:00,49.3987061153,12.8532557618,0.0,0.800779186058,19.1011974705,8.3774736969,115.979049872,115.979049872
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,12.0827694039,0.0927518967864,0.0,0.0187248249681,1.91011974705,1.79517293505,2.53534164573,2.53534164573
 12/30  04:00:00,12.1754745395,0.146730511753,0.0,0.0574513456743,1.91011974705,1.79517293505,4.177825278,4.177825278
 12/30  05:00:00,12.2667965961,0.206302463384,0.0,0.0892014506218,1.91011974705,1.79517293505,5.73551852061,5.73551852061
 12/30  06:00:00,12.3208639082,0.238897838851,0.0,0.110673387298,1.91011974705,1.79517293505,6.53551550805,6.53551550805
 12/30  07:00:00,26.5583526472,12.8532557618,0.0,1.73380420325,1.91011974705,1.79517293505,220.67670994,220.67670994
 12/30  08:00:00,27.1067263111,12.8532557618,0.0,1.33221851846,3.8202394941,3.5903458701,173.972378175,173.972378175
 12/30  09:00:00,31.4821113114,12.8532557618,0.0,1.18422728377,11.4607184823,5.9839097835,155.745176963,155.745176963
 12/30  10:00:00,46.3686572874,12.8532557618,0.0,1.01970890739,22.9214369646,9.5742556536,128.350802413,128.350802413
 12/30  11:00:00,58.8628914378,12.8532557618,0.0,0.856442618752,34.3821554469,10.7710376103,103.369380726,103.369380726
 12/30  12:00:00,58.6722732692,12.8532557618,0.0,0.665824450217,34.3821554469,10.7710376103,74.8997635703,74.8997635703
 12/30  13:00:00,58.5719741242,12.8532557618,0.0,0.565525305178,34.3821554469,10.7710376103,61.3810441114,61.3810441114
 12/30  14:00:00,58.4716956483,12.8532557618,0.0,0.465246829269,34.3821554469,10.7710376103,53.9869319826,53.9869319826
 12/30  15:00:00,58.1008569889,12.850443525,0.0,0.097220406734,34.3821554469,10.7710376103,41.9219240954,41.9219240954
 12/30  16:00:00,57.9980121086,12.8448190514,0.0,0.0,34.3821554469,10.7710376103,32.3536108331,32.3536108331
 12/30  17:00:00,59.447143676,12.850443525,0.0,0.0658404271353,34.3821554469,10.7710376103,31.0924056867,31.0924056867
 12/30  18:00:00,66.6164118642,12.8532557618,0.0,0.343963045179,34.3821554469,10.7710376103,42.0239787432,42.0239787432
 12/30  19:00:00,49.0669987362,12.8532557618,0.0,0.469071807005,19.1011974705,8.3774736969,56.9994021278,56.9994021278
 12/30  20:00:00,39.0571544687,12.8532557618,0.0,0.493270441077,11.4607184823,5.9839097835,58.0785368786,58.0785368786
 12/30  21:00:00,39.092185169,12.8532557618,0.0,0.528301141401,11.4607184823,5.9839097835,61.5510903237,61.5510903237
 12/30  22:00:00,29.1144931321,12.8532557618,0.0,0.584652006115,3.8202394941,3.5903458701,72.414488225,72.414488225
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9784785521,0.00421835520695,0.0,0.00296751474751,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,12.0494543683,0.0343706943886,0.0,0.0437909918575,1.91011974705,1.79517293505,0.771102675057,0.771102675057
 12/31  08:00:00,9.33259834547,0.0384045545282,0.0,0.0782344421771,1.91011974705,1.79517293505,0.891982122161,0.891982122161
 12/31  09:00:00,21.8995114689,12.8532557618,0.0,1.63567034292,3.8202394941,3.5903458701,195.259264553,195.259264553
 12/31  10:00:00,21.4834001594,12.8532557618,0.0,1.21955903337,3.8202394941,3.5903458701,152.546216281,152.546216281
 12/31  11:00:00,36.38412843,12.8532557618,0.0,1.0692229516,15.2809579764,7.1806917402,135.162035028,135.162035028
 12/31  12:00:00,36.294105808,12.8532557618,0.0,0.979200329577,15.2809579764,7.1806917402,125.83397056,125.83397056
 12/31  13:00:00,46.2149038395,12.8532557618,0.0,0.865955459431,22.9214369646,9.5742556536,106.48987116,106.48987116
 12/31  14:00:00,46.166184169,12.8532557618,0.0,0.817235789012,22.9214369646,9.5742556536,99.8134399421,99.8134399421
 12/31  15:00:00,46.152610661,12.8532557618,0.0,0.80366228099,22.9214369646,9.5742556536,96.9772449859,96.9772449859
 12/31  16:00:00,46.1306230564,12.8532557618,0.0,0.781674676344,22.9214369646,9.5742556536,91.5563816834,91.5563816834
 12/31  17:00:00,46.1202356715,12.8532557618,0.0,0.771287291489,22.9214369646,9.5742556536,87.6565889721,87.6565889721
 12/31  18:00:00,44.0548571035,12.8532557618,0.0,0.473951625048,15.2809579764,7.1806917402,111.052630764,111.052630764
 12/31  19:00:00,34.0613593528,12.8532557618,0.0,0.514496775949,7.6404789882,4.7871278268,119.155323427,119.155323427
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,12.0751791724,0.0543278288292,0.0,0.0495586614541,1.91011974705,1.79517293505,1.36290847231,1.36290847231
 01/01  02:00:00,12.5028340698,0.311564218681,0.0,0.219977169054,1.91011974705,1.79517293505,8.38276750678,8.38276750678
 01/01  03:00:00,12.6824968541,0.426620143182,0.0,0.284584028818,1.91011974705,1.79517293505,11.6978706175,11.6978706175
 01/01  04:00:00,12.7690472522,0.463266133869,0.0,0.334488436248,1.91011974705,1.79517293505,12.5797634753,12.5797634753
 01/01  05:00:00,12.9492241654,0.592427148743,0.0,0.385504334524,1.91011974705,1.79517293505,16.3617315562,16.3617315562
 01/01  06:00:00,12.9997933631,0.59847049517,0.0,0.430030185829,1.91011974705,1.79517293505,16.3542371598,16.3542371598
 01/01  07:00:00,13.4738067533,1.02683578655,0.0,0.475678284665,1.91011974705,1.79517293505,25.6167107541,25.6167107541
 01/01  08:00:00,10.9758832063,1.26539101021,0.0,0.494532847296,1.91011974705,1.79517293505,29.5979875702,29.5979875702
 01/01  09:00:00,22.2030841548,12.8532557618,0.0,1.93924302875,3.8202394941,3.5903458701,273.164620342,273.164620342
 01/01  10:00:00,21.4963976945,12.8532557618,0.0,1.23255656847,3.8202394941,3.5903458701,235.702622446,235.702622446
 01/01  11:00:00,36.1254117353,12.8532557618,0.0,0.81050625683,15.2809579764,7.1806917402,199.42865747,199.42865747
 01/01  12:00:00,35.8482095304,12.8532557618,0.0,0.533304051955,15.2809579764,7.1806917402,180.047127972,180.047127972
 01/01  13:00:00,45.6534470909,12.8532557618,0.0,0.304498710913,22.9214369646,9.5742556536,152.119128428,152.119128428
 01/01  14:00:00,45.5469279749,12.8532557618,0.0,0.197979594869,22.9214369646,9.5742556536,135.709745891,135.709745891
 01/01  15:00:00,45.5187497139,12.8532557618,0.0,0.169801333844,22.9214369646,9.5742556536,124.514509699,124.514509699
 01/01  16:00:00,45.6291792623,12.8532557618,0.0,0.28023088232,22.9214369646,9.5742556536,118.693255942,118.693255942
 01/01  17:00:00,45.9078753647,12.8532557618,0.0,0.558926984707,22.9214369646,9.5742556536,121.1637117,121.1637117
 01/01  18:00:00,43.9405883417,12.8532557618,0.0,0.359682863239,15.2809579764,7.1806917402,163.294101889,163.294101889
 01/01  19:00:00,34.0580938288,12.8532557618,0.0,0.511231252026,7.6404789882,4.7871278268,182.619031326,182.619031326
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,12.0919183901,0.109954718442,0.0,0.0106709896033,1.91011974705,1.79517293505,3.18898218577,3.18898218577
 01/01  23:00:00,12.3331851702,0.263450934958,0.0,0.0984415531754,1.91011974705,1.79517293505,7.16750401303,7.16750401303
 01/01  24:00:00,12.4994422033,0.354918492228,0.0,0.173231029017,1.91011974705,1.79517293505,9.86525206859,9.86525206859
